Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,833.53,655.35
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,772.46,610.57
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,711.57,564.06
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,577.93,461.77
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,437.56,350.83
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,476.23,385.28
2018,2,11,14,0,293.0,207.0,3.5,14.5,373.0,536.07,434.79
2018,2,11,14,15,509.0,160.5,3.55,14.1,431.5,719.96,581.05
2018,2,11,14,30,725.0,114.0,3.6,13.7,490.0,888.32,706.32
2018,2,11,14,45,750.5,99.5,3.6,13.3,465.5,892.67,710.77
2018,2,11,15,0,776.0,85.0,3.6,12.9,441.0,886.89,709.34
2018,2,11,15,15,726.5,85.5,3.6,12.9,394.5,837.33,674.85
2018,2,11,15,30,677.0,86.0,3.6,12.9,348.0,780.51,634.63
2018,2,11,15,45,472.5,98.0,3.95,12.0,270.5,586.43,489.75
2018,2,11,16,0,268.0,110.0,4.3,11.1,193.0,392.25,333.89
2018,2,11,16,15,194.0,96.5,4.15,10.5,151.5,307.31,262.62
2018,2,11,16,30,120.0,83.0,4.0,9.9,110.0,210.46,179.03
2018,2,11,16,45,79.5,64.5,3.8,9.35,80.5,153.94,128.9
2018,2,11,17,0,39.0,46.0,3.6,8.8,51.0,86.65,68.95
2018,2,11,17,15,26.0,29.0,3.6,8.5,31.5,56.18,37.98
2018,2,11,17,30,13.0,12.0,3.6,8.2,12.0,18.77,0.0
2018,2,11,17,45,6.5,6.0,3.6,7.95,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,6,45,38.0,4.0,2.6,5.7,4.0,0.0,0.0
2018,2,12,7,0,76.0,8.0,2.7,5.9,8.0,6.83,0.0
2018,2,12,7,15,219.0,17.5,2.8,6.2,35.5,14.45,0.0
2018,2,12,7,30,362.0,27.0,2.9,6.5,63.0,22.15,13.54
2018,2,12,7,45,255.0,21.5,3.0,6.85,54.0,16.68,9.42
2018,2,12,8,0,148.0,16.0,3.1,7.2,45.0,11.81,5.16
2018,2,12,8,15,74.0,20.0,3.05,7.5,34.5,14.7,7.88
2018,2,12,8,30,0.0,24.0,3.0,7.8,24.0,19.77,11.78
2018,2,12,8,45,0.0,28.5,3.0,8.15,28.5,23.5,15.02
2018,2,12,9,0,0.0,33.0,3.0,8.5,33.0,27.24,18.22
2018,2,12,9,15,8.5,68.0,2.95,8.75,71.5,58.41,44.88
2018,2,12,9,30,17.0,103.0,2.9,9.0,110.0,91.61,73.04
2018,2,12,9,45,21.5,128.5,2.85,9.25,138.5,116.39,93.87
2018,2,12,10,0,26.0,154.0,2.8,9.5,167.0,142.37,115.54
2018,2,12,10,15,35.5,175.0,2.75,9.65,194.0,168.05,136.81
2018,2,12,10,30,45.0,196.0,2.7,9.8,221.0,195.37,159.33
2018,2,12,10,45,40.5,207.0,2.7,10.0,230.5,206.85,168.51
2018,2,12,11,0,36.0,218.0,2.7,10.2,240.0,218.05,177.37
2018,2,12,11,15,112.5,242.0,2.7,10.3,312.0,308.57,252.15
2018,2,12,11,30,189.0,266.0,2.7,10.4,384.0,396.92,323.69
2018,2,12,11,45,284.0,253.0,2.7,10.5,434.0,482.96,392.84
2018,2,12,12,0,379.0,240.0,2.7,10.6,484.0,562.0,455.62
2018,2,12,12,15,511.5,212.0,2.7,10.7,541.5,679.87,547.05
2018,2,12,12,30,644.0,184.0,2.7,10.8,599.0,794.7,633.67
2018,2,12,12,45,716.5,159.0,2.7,10.9,616.5,856.19,677.41
2018,2,12,13,0,789.0,134.0,2.7,11.0,634.0,916.01,719.59
2018,2,12,13,15,703.0,158.5,2.7,11.0,596.5,881.18,694.8
2018,2,12,13,30,617.0,183.0,2.7,11.0,559.0,838.47,665.13
2018,2,12,13,45,671.0,160.5,2.7,11.05,556.0,877.34,694.24
2018,2,12,14,0,725.0,138.0,2.7,11.1,553.0,912.43,719.85
2018,2,12,14,15,636.5,151.5,2.7,11.0,502.5,845.06,672.67
2018,2,12,14,30,548.0,165.0,2.7,10.9,452.0,766.53,617.32
2018,2,12,14,45,557.5,147.5,2.7,10.85,422.0,753.97,610.18
2018,2,12,15,0,567.0,130.0,2.7,10.8,392.0,747.53,607.11
2018,2,12,15,15,607.0,114.0,2.7,10.8,371.5,760.36,618.38
2018,2,12,15,30,647.0,98.0,2.7,10.8,351.0,768.56,626.06
2018,2,12,15,45,608.0,89.0,2.5,10.45,304.5,708.4,581.66
2018,2,12,16,0,569.0,80.0,2.3,10.1,258.0,647.46,536.07
2018,2,12,16,15,580.5,68.0,2.05,9.45,223.5,625.84,519.88
2018,2,12,16,30,592.0,56.0,1.8,8.8,189.0,601.12,499.29
2018,2,12,16,45,487.0,48.0,1.55,8.15,139.5,487.02,406.14
2018,2,12,17,0,382.0,40.0,1.3,7.5,90.0,379.18,314.24
2018,2,12,17,15,268.0,28.5,1.3,7.25,56.5,267.66,204.4
2018,2,12,17,30,154.0,17.0,1.3,7.0,23.0,115.6,0.0
2018,2,12,17,45,77.0,8.5,1.3,6.8,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.45,5.6,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,13,6,45,38.5,4.5,1.05,4.35,5.0,0.0,0.0
2018,2,13,7,0,77.0,9.0,1.0,4.7,10.0,7.68,0.0
2018,2,13,7,15,239.0,22.0,1.15,5.45,43.0,18.51,1.53
2018,2,13,7,30,401.0,35.0,1.3,6.2,76.0,29.28,19.94
2018,2,13,7,45,507.0,42.0,1.5,6.95,123.0,34.46,25.52
2018,2,13,8,0,613.0,49.0,1.7,7.7,170.0,39.8,30.7
2018,2,13,8,15,670.5,54.0,1.9,8.45,219.0,47.13,37.47
2018,2,13,8,30,728.0,59.0,2.1,9.2,268.0,83.04,47.02
2018,2,13,8,45,764.5,63.5,2.3,9.95,316.0,141.05,82.43
2018,2,13,9,0,801.0,68.0,2.5,10.7,364.0,203.45,132.4
2018,2,13,9,15,831.5,69.0,2.55,11.15,408.5,265.33,187.15
2018,2,13,9,30,862.0,70.0,2.6,11.6,453.0,330.09,245.69
2018,2,13,9,45,886.0,70.5,2.6,12.05,493.0,395.32,304.21
2018,2,13,10,0,910.0,71.0,2.6,12.5,533.0,460.45,361.19
2018,2,13,10,15,922.5,72.5,2.6,12.75,566.0,522.06,414.01
2018,2,13,10,30,935.0,74.0,2.6,13.0,599.0,583.14,464.6
2018,2,13,10,45,943.5,75.0,2.6,13.25,624.5,640.52,510.72
2018,2,13,11,0,952.0,76.0,2.6,13.5,650.0,696.38,554.24
2018,2,13,11,15,920.0,89.0,2.55,13.65,656.5,735.21,583.4
2018,2,13,11,30,888.0,102.0,2.5,13.8,663.0,774.58,611.28
2018,2,13,11,45,927.0,91.0,2.45,13.95,684.0,826.16,646.82
2018,2,13,12,0,966.0,80.0,2.4,14.1,705.0,883.15,685.51
2018,2,13,12,15,964.5,81.0,2.3,14.15,706.0,918.38,708.26
2018,2,13,12,30,963.0,82.0,2.2,14.2,707.0,950.03,728.53
2018,2,13,12,45,842.0,120.0,2.15,14.25,662.5,921.73,708.3
2018,2,13,13,0,721.0,158.0,2.1,14.3,618.0,880.87,680.07
2018,2,13,13,15,591.5,189.0,2.05,14.3,561.0,800.63,624.2
2018,2,13,13,30,462.0,220.0,2.0,14.3,504.0,723.53,567.27
2018,2,13,13,45,394.0,225.5,1.95,14.25,461.5,650.98,514.85
2018,2,13,14,0,326.0,231.0,1.9,14.2,419.0,597.63,475.04
2018,2,13,14,15,357.0,209.5,1.85,14.1,406.0,606.95,484.47
2018,2,13,14,30,388.0,188.0,1.8,14.0,393.0,636.97,508.27
2018,2,13,14,45,392.0,168.5,1.75,13.85,363.5,618.33,495.91
2018,2,13,15,0,396.0,149.0,1.7,13.7,334.0,597.11,482.01
2018,2,13,15,15,533.5,121.5,1.7,13.7,347.0,690.32,554.5
2018,2,13,15,30,671.0,94.0,1.7,13.7,360.0,786.81,625.59
2018,2,13,15,45,549.5,97.0,1.25,13.0,297.5,665.16,534.29
2018,2,13,16,0,428.0,100.0,0.8,12.3,235.0,540.92,440.37
2018,2,13,16,15,384.5,87.0,0.8,11.85,193.5,476.15,392.63
2018,2,13,16,30,341.0,74.0,0.8,11.4,152.0,412.73,342.73
2018,2,13,16,45,280.5,60.0,0.75,10.95,114.0,336.51,279.58
2018,2,13,17,0,220.0,46.0,0.7,10.5,76.0,264.53,217.14
2018,2,13,17,15,159.5,31.5,0.75,10.3,48.5,197.63,150.6
2018,2,13,17,30,99.0,17.0,0.8,10.1,21.0,79.56,0.0
2018,2,13,17,45,49.5,8.5,0.85,9.85,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,14,6,45,21.0,3.5,1.0,6.0,4.0,0.0,0.0
2018,2,14,7,0,42.0,7.0,0.9,6.4,8.0,5.97,0.0
2018,2,14,7,15,227.0,21.0,0.95,7.2,43.5,17.46,3.17
2018,2,14,7,30,412.0,35.0,1.0,8.0,79.0,29.19,19.86
2018,2,14,7,45,533.5,40.5,1.05,8.8,128.5,33.21,24.26
2018,2,14,8,0,655.0,46.0,1.1,9.6,178.0,40.82,31.42
2018,2,14,8,15,709.5,50.0,1.05,10.3,227.5,43.87,34.27
2018,2,14,8,30,764.0,54.0,1.0,11.0,277.0,80.67,43.55
2018,2,14,8,45,799.5,58.0,0.9,11.75,325.5,140.48,79.59
2018,2,14,9,0,835.0,62.0,0.8,12.5,374.0,204.48,130.04
2018,2,14,9,15,735.0,89.0,0.8,13.1,387.5,257.54,181.26
2018,2,14,9,30,635.0,116.0,0.8,13.7,401.0,300.62,223.65
2018,2,14,9,45,542.5,151.5,0.75,14.3,409.5,337.07,258.04
2018,2,14,10,0,450.0,187.0,0.7,14.9,418.0,365.72,283.74
2018,2,14,10,15,414.5,208.5,0.85,15.15,431.0,398.88,311.81
2018,2,14,10,30,379.0,230.0,1.0,15.4,444.0,420.21,329.84
2018,2,14,10,45,553.5,187.5,1.1,15.6,515.5,518.46,406.26
2018,2,14,11,0,728.0,145.0,1.2,15.8,587.0,628.68,489.66
2018,2,14,11,15,661.0,172.5,1.4,15.9,582.5,648.74,504.88
2018,2,14,11,30,594.0,200.0,1.6,16.0,578.0,655.13,510.56
2018,2,14,11,45,620.0,194.5,1.8,16.05,594.0,705.56,549.15
2018,2,14,12,0,646.0,189.0,2.0,16.1,610.0,750.52,583.24
2018,2,14,12,15,775.5,144.5,2.2,16.1,651.0,841.93,650.38
2018,2,14,12,30,905.0,100.0,2.4,16.1,692.0,920.52,705.77
2018,2,14,12,45,775.5,143.0,2.6,16.15,646.5,893.72,688.27
2018,2,14,13,0,646.0,186.0,2.8,16.2,601.0,841.47,653.61
2018,2,14,13,15,647.5,179.5,2.9,16.1,587.5,852.62,663.38
2018,2,14,13,30,649.0,173.0,3.0,16.0,574.0,860.66,670.58
2018,2,14,13,45,525.0,193.0,3.1,15.95,510.0,764.03,601.87
2018,2,14,14,0,401.0,213.0,3.2,15.9,446.0,671.96,533.64
2018,2,14,14,15,317.5,207.5,3.2,15.7,386.0,565.55,454.48
2018,2,14,14,30,234.0,202.0,3.2,15.5,326.0,479.9,388.51
2018,2,14,14,45,510.5,144.0,3.25,15.3,391.5,704.53,568.05
2018,2,14,15,0,787.0,86.0,3.3,15.1,457.0,901.8,713.33
2018,2,14,15,15,823.0,74.5,3.3,15.1,431.5,911.89,720.77
2018,2,14,15,30,859.0,63.0,3.3,15.1,406.0,916.68,726.07
2018,2,14,15,45,828.5,60.0,2.95,14.25,359.0,867.08,691.85
2018,2,14,16,0,798.0,57.0,2.6,13.4,312.0,815.55,655.65
2018,2,14,16,15,752.0,52.5,2.35,12.4,262.0,747.14,606.48
2018,2,14,16,30,706.0,48.0,2.1,11.4,212.0,678.63,554.9
2018,2,14,16,45,629.0,42.5,1.9,10.45,163.0,584.73,480.73
2018,2,14,17,0,552.0,37.0,1.7,9.5,114.0,493.5,404.13
2018,2,14,17,15,396.0,28.5,1.75,9.05,72.0,360.35,281.72
2018,2,14,17,30,240.0,20.0,1.8,8.6,30.0,174.95,0.0
2018,2,14,17,45,120.0,10.0,1.8,8.2,15.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.5,1.9,4.65,6.5,0.0,0.0
2018,2,15,7,0,105.0,11.0,2.0,5.1,13.0,9.39,0.0
2018,2,15,7,15,310.0,22.0,2.3,5.7,51.5,18.42,5.39
2018,2,15,7,30,515.0,33.0,2.6,6.3,90.0,30.14,20.93
2018,2,15,7,45,609.0,38.0,2.85,6.9,139.0,34.14,25.29
2018,2,15,8,0,703.0,43.0,3.1,7.5,188.0,38.37,29.44
2018,2,15,8,15,757.0,47.0,3.15,8.1,239.5,41.61,32.48
2018,2,15,8,30,811.0,51.0,3.2,8.7,291.0,80.67,42.55
2018,2,15,8,45,846.0,54.5,3.3,9.35,341.0,146.4,83.58
2018,2,15,9,0,881.0,58.0,3.4,10.0,391.0,212.43,136.95
2018,2,15,9,15,904.5,60.0,3.5,10.55,436.5,277.98,195.77
2018,2,15,9,30,928.0,62.0,3.6,11.1,482.0,345.39,257.54
2018,2,15,9,45,944.5,63.0,3.65,11.7,521.5,410.88,317.2
2018,2,15,10,0,961.0,64.0,3.7,12.3,561.0,476.75,375.56
2018,2,15,10,15,973.0,65.0,3.75,12.7,594.5,540.54,430.71
2018,2,15,10,30,985.0,66.0,3.8,13.1,628.0,603.63,483.42
2018,2,15,10,45,993.5,67.0,3.8,13.5,654.5,663.64,531.89
2018,2,15,11,0,1002.0,68.0,3.8,13.9,681.0,722.01,577.54
2018,2,15,11,15,1007.0,68.5,3.8,14.15,699.0,775.49,618.24
2018,2,15,11,30,1012.0,69.0,3.8,14.4,717.0,826.44,654.01
2018,2,15,11,45,1015.0,69.0,3.8,14.65,727.0,872.52,685.86
2018,2,15,12,0,1018.0,69.0,3.8,14.9,737.0,915.44,715.21
2018,2,15,12,15,1018.0,69.5,3.75,15.0,738.5,953.04,740.71
2018,2,15,12,30,1018.0,70.0,3.7,15.1,740.0,986.95,763.54
2018,2,15,12,45,1017.0,70.5,3.65,15.2,734.0,1016.12,783.05
2018,2,15,13,0,1016.0,71.0,3.6,15.3,728.0,1041.3,799.85
2018,2,15,13,15,1011.5,70.0,3.6,15.3,712.0,1057.2,811.12
2018,2,15,13,30,1007.0,69.0,3.6,15.3,696.0,1068.78,819.7
2018,2,15,13,45,1000.0,68.5,3.55,15.3,672.5,1074.24,823.92
2018,2,15,14,0,993.0,68.0,3.5,15.3,649.0,1075.37,825.45
2018,2,15,14,15,983.5,66.5,3.45,15.15,618.0,1068.45,822.19
2018,2,15,14,30,974.0,65.0,3.4,15.0,587.0,1057.32,816.32
2018,2,15,14,45,961.0,63.5,3.35,14.85,549.5,1038.7,805.46
2018,2,15,15,0,948.0,62.0,3.3,14.7,512.0,1016.26,792.09
2018,2,15,15,15,927.5,60.0,3.3,14.7,468.0,982.34,770.63
2018,2,15,15,30,907.0,58.0,3.3,14.7,424.0,945.34,746.81
2018,2,15,15,45,877.5,55.0,2.75,13.85,375.5,895.91,711.73
2018,2,15,16,0,848.0,52.0,2.2,13.0,327.0,844.6,674.13
2018,2,15,16,15,803.5,49.0,2.0,11.95,276.0,787.4,634.27
2018,2,15,16,30,759.0,46.0,1.8,10.9,225.0,720.57,585.02
2018,2,15,16,45,685.5,41.0,1.6,9.9,174.0,628.27,513.14
2018,2,15,17,0,612.0,36.0,1.4,8.9,123.0,538.47,438.58
2018,2,15,17,15,450.0,28.5,1.4,8.55,78.5,386.53,304.17
2018,2,15,17,30,288.0,21.0,1.4,8.2,34.0,238.1,0.0
2018,2,15,17,45,144.0,10.5,1.4,7.85,17.0,97.36,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,6,45,81.0,7.0,1.0,6.3,8.5,0.0,0.0
2018,2,16,7,0,162.0,14.0,1.0,6.6,17.0,11.95,0.0
2018,2,16,7,15,330.5,23.5,1.05,7.35,53.5,19.73,7.49
2018,2,16,7,30,499.0,33.0,1.1,8.1,90.0,29.98,20.78
2018,2,16,7,45,587.0,39.0,1.2,8.8,138.5,34.88,25.83
2018,2,16,8,0,675.0,45.0,1.3,9.5,187.0,39.9,30.64
2018,2,16,8,15,727.5,49.5,1.35,10.25,237.5,43.45,33.9
2018,2,16,8,30,780.0,54.0,1.4,11.0,288.0,81.94,43.93
2018,2,16,8,45,814.0,57.0,1.45,11.7,336.5,141.91,80.16
2018,2,16,9,0,848.0,60.0,1.5,12.4,385.0,208.74,133.47
2018,2,16,9,15,871.0,62.5,1.65,13.05,429.5,272.66,189.67
2018,2,16,9,30,894.0,65.0,1.8,13.7,474.0,338.43,248.56
2018,2,16,9,45,910.5,67.5,1.95,14.3,513.5,403.4,306.34
2018,2,16,10,0,927.0,70.0,2.1,14.9,553.0,468.88,362.95
2018,2,16,10,15,938.5,71.5,2.15,15.2,586.0,531.17,415.47
2018,2,16,10,30,950.0,73.0,2.2,15.5,619.0,592.78,465.66
2018,2,16,10,45,957.5,74.5,2.25,15.85,645.0,651.05,511.6
2018,2,16,11,0,965.0,76.0,2.3,16.2,671.0,707.67,554.87
2018,2,16,11,15,970.0,77.0,2.3,16.4,689.0,760.12,593.9
2018,2,16,11,30,975.0,78.0,2.3,16.6,707.0,810.17,628.0
2018,2,16,11,45,977.0,78.5,2.3,16.85,716.5,854.7,657.7
2018,2,16,12,0,979.0,79.0,2.3,17.1,726.0,896.13,685.01
2018,2,16,12,15,979.5,79.5,2.3,17.2,727.5,933.02,709.41
2018,2,16,12,30,980.0,80.0,2.3,17.3,729.0,966.37,731.37
2018,2,16,12,45,978.5,79.5,2.25,17.45,722.0,993.07,748.17
2018,2,16,13,0,977.0,79.0,2.2,17.6,715.0,1015.85,762.41
2018,2,16,13,15,972.0,78.5,2.15,17.6,699.5,1031.29,772.33
2018,2,16,13,30,967.0,78.0,2.1,17.6,684.0,1042.58,779.72
2018,2,16,13,45,959.5,77.0,2.1,17.6,660.5,1046.63,783.23
2018,2,16,14,0,952.0,76.0,2.1,17.6,637.0,1046.49,784.26
2018,2,16,14,15,941.0,75.0,2.1,17.45,606.5,1038.77,780.99
2018,2,16,14,30,930.0,74.0,2.1,17.3,576.0,1027.04,775.32
2018,2,16,14,45,914.5,72.0,2.1,17.15,538.5,1005.7,763.39
2018,2,16,15,0,899.0,70.0,2.1,17.0,501.0,980.75,749.14
2018,2,16,15,15,877.5,67.5,2.1,17.0,457.5,945.99,727.73
2018,2,16,15,30,856.0,65.0,2.1,17.0,414.0,918.53,711.18
2018,2,16,15,45,826.5,62.0,1.7,15.95,367.0,869.74,677.61
2018,2,16,16,0,797.0,59.0,1.3,14.9,320.0,818.97,641.6
2018,2,16,16,15,752.5,54.5,1.35,13.95,270.0,751.66,597.56
2018,2,16,16,30,708.0,50.0,1.4,13.0,220.0,684.11,550.62
2018,2,16,16,45,633.5,44.5,1.4,12.05,170.5,591.76,480.87
2018,2,16,17,0,559.0,39.0,1.4,11.1,121.0,501.84,408.13
2018,2,16,17,15,415.5,30.0,1.4,10.75,78.0,375.99,296.58
2018,2,16,17,30,272.0,21.0,1.4,10.4,35.0,230.03,22.03
2018,2,16,17,45,136.0,10.5,1.45,10.0,17.5,92.48,0.0
2018,2,16,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,17,6,45,90.5,7.5,0.95,7.75,9.5,0.0,0.0
2018,2,17,7,0,181.0,15.0,0.9,8.1,19.0,12.8,0.0
2018,2,17,7,15,356.0,24.0,1.0,8.85,57.5,20.14,8.74
2018,2,17,7,30,531.0,33.0,1.1,9.6,96.0,29.99,20.74
2018,2,17,7,45,615.5,38.5,1.2,10.35,145.0,34.48,25.35
2018,2,17,8,0,700.0,44.0,1.3,11.1,194.0,39.12,29.75
2018,2,17,8,15,750.0,48.5,1.25,11.75,245.0,42.73,33.05
2018,2,17,8,30,800.0,53.0,1.2,12.4,296.0,82.42,43.37
2018,2,17,8,45,831.5,56.0,1.2,13.05,344.5,143.46,80.16
2018,2,17,9,0,863.0,59.0,1.2,13.7,393.0,211.12,133.93
2018,2,17,9,15,886.0,61.5,1.15,14.25,438.0,276.02,190.39
2018,2,17,9,30,909.0,64.0,1.1,14.8,483.0,342.78,249.19
2018,2,17,9,45,924.5,66.0,1.05,15.35,522.5,407.87,305.76
2018,2,17,10,0,940.0,68.0,1.0,15.9,562.0,473.31,360.57
2018,2,17,10,15,951.0,69.5,1.0,16.25,595.0,536.13,411.8
2018,2,17,10,30,962.0,71.0,1.0,16.6,628.0,598.19,460.42
2018,2,17,10,45,969.0,71.5,0.95,16.95,653.0,655.8,503.5
2018,2,17,11,0,976.0,72.0,0.9,17.3,678.0,711.63,543.57
2018,2,17,11,15,980.0,73.5,0.85,17.55,696.0,764.42,580.0
2018,2,17,11,30,984.0,75.0,0.8,17.8,714.0,814.7,611.5
2018,2,17,11,45,986.0,75.5,0.75,18.05,723.5,859.58,638.8
2018,2,17,12,0,988.0,76.0,0.7,18.3,733.0,901.34,663.62
2018,2,17,12,15,987.0,76.0,0.65,18.45,733.5,936.65,684.21
2018,2,17,12,30,986.0,76.0,0.6,18.6,734.0,968.29,702.32
2018,2,17,12,45,983.5,76.0,0.55,18.7,726.5,994.76,717.22
2018,2,17,13,0,981.0,76.0,0.5,18.8,719.0,1017.26,729.69
2018,2,17,13,15,976.5,75.0,0.5,18.85,703.5,1032.59,739.18
2018,2,17,13,30,972.0,74.0,0.5,18.9,688.0,1043.73,746.37
2018,2,17,13,45,964.5,73.5,0.55,18.95,664.5,1048.36,751.07
2018,2,17,14,0,957.0,73.0,0.6,19.0,641.0,1048.8,753.5
2018,2,17,14,15,946.0,72.0,0.75,18.85,610.5,1040.99,754.03
2018,2,17,14,30,935.0,71.0,0.9,18.7,580.0,1029.15,752.07
2018,2,17,14,45,919.5,69.5,1.05,18.55,542.5,1008.33,744.24
2018,2,17,15,0,904.0,68.0,1.2,18.4,505.0,983.89,733.83
2018,2,17,15,15,883.0,66.0,1.2,18.4,462.0,950.11,713.93
2018,2,17,15,30,862.0,64.0,1.2,18.4,419.0,913.45,691.93
2018,2,17,15,45,831.0,61.0,1.15,17.3,371.0,873.31,669.14
2018,2,17,16,0,800.0,58.0,1.1,16.2,323.0,821.04,637.06
2018,2,17,16,15,753.0,54.0,1.1,15.2,272.5,752.1,592.13
2018,2,17,16,30,706.0,50.0,1.1,14.2,222.0,683.08,544.57
2018,2,17,16,45,630.0,44.5,1.15,13.2,172.0,589.59,475.64
2018,2,17,17,0,554.0,39.0,1.2,12.2,122.0,498.86,403.74
2018,2,17,17,15,415.5,30.5,1.2,11.7,79.5,376.66,297.54
2018,2,17,17,30,277.0,22.0,1.2,11.2,37.0,236.03,61.69
2018,2,17,17,45,138.5,11.0,1.25,10.75,18.5,94.48,0.0
2018,2,17,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,18,6,45,71.5,7.5,3.15,7.6,9.5,0.0,0.0
2018,2,18,7,0,143.0,15.0,3.3,7.7,19.0,12.8,0.0
2018,2,18,7,15,303.0,26.0,3.45,8.0,56.5,21.74,10.77
2018,2,18,7,30,463.0,37.0,3.6,8.3,94.0,30.68,21.51
2018,2,18,7,45,550.0,44.5,3.75,8.55,142.5,36.31,27.18
2018,2,18,8,0,637.0,52.0,3.9,8.8,191.0,41.97,32.6
2018,2,18,8,15,662.5,59.0,4.05,9.15,234.5,46.76,37.03
2018,2,18,8,30,688.0,66.0,4.2,9.5,278.0,84.04,48.23
2018,2,18,8,45,603.0,79.0,4.35,9.85,286.5,133.25,82.75
2018,2,18,9,0,518.0,92.0,4.5,10.2,295.0,171.55,118.55
2018,2,18,9,15,460.5,111.5,4.6,10.4,307.0,208.29,154.74
2018,2,18,9,30,403.0,131.0,4.7,10.6,319.0,239.98,186.53
2018,2,18,9,45,514.0,132.5,4.8,10.75,392.5,311.27,246.66
2018,2,18,10,0,625.0,134.0,4.9,10.9,466.0,399.36,320.86
2018,2,18,10,15,666.0,135.0,4.95,10.95,507.5,461.06,374.01
2018,2,18,10,30,707.0,136.0,5.0,11.0,549.0,525.99,428.88
2018,2,18,10,45,561.5,169.5,5.05,11.1,506.0,513.11,420.06
2018,2,18,11,0,416.0,203.0,5.1,11.2,463.0,479.03,392.99
2018,2,18,11,15,412.5,203.0,5.2,11.15,467.0,501.97,412.52
2018,2,18,11,30,409.0,203.0,5.3,11.1,471.0,523.21,430.26
2018,2,18,11,45,544.0,185.5,5.4,11.05,547.0,633.11,519.74
2018,2,18,12,0,679.0,168.0,5.5,11.0,623.0,759.42,619.78
2018,2,18,12,15,735.5,156.5,5.55,11.0,650.0,824.09,668.95
2018,2,18,12,30,792.0,145.0,5.6,11.0,677.0,888.91,717.62
2018,2,18,12,45,822.0,134.0,5.7,11.0,681.5,923.75,743.98
2018,2,18,13,0,852.0,123.0,5.8,11.0,686.0,962.44,773.43
2018,2,18,13,15,845.0,122.0,5.85,10.95,670.0,974.11,782.88
2018,2,18,13,30,838.0,121.0,5.9,10.9,654.0,981.89,789.8
2018,2,18,13,45,895.5,101.0,5.95,10.8,652.5,1026.99,824.58
2018,2,18,14,0,953.0,81.0,6.0,10.7,651.0,1056.21,847.63
2018,2,18,14,15,943.5,80.0,6.0,10.45,621.0,1050.0,845.19
2018,2,18,14,30,934.0,79.0,6.0,10.2,591.0,1039.76,840.19
2018,2,18,14,45,918.5,77.0,6.0,10.0,553.0,1018.4,826.96
2018,2,18,15,0,903.0,75.0,6.0,9.8,515.0,993.39,811.11
2018,2,18,15,15,873.5,74.0,6.0,9.8,469.5,963.46,790.9
2018,2,18,15,30,844.0,73.0,6.0,9.8,424.0,919.75,760.03
2018,2,18,15,45,792.5,72.0,5.8,9.1,372.0,853.22,711.89
2018,2,18,16,0,741.0,71.0,5.6,8.4,320.0,785.49,661.66
2018,2,18,16,15,612.0,70.5,5.4,7.95,255.0,659.22,562.18
2018,2,18,16,30,483.0,70.0,5.2,7.5,190.0,530.71,457.31
2018,2,18,16,45,432.0,59.0,4.95,7.05,148.0,458.52,395.64
2018,2,18,17,0,381.0,48.0,4.7,6.6,106.0,388.65,332.78
2018,2,18,17,15,262.0,35.5,4.6,6.35,68.5,272.6,225.24
2018,2,18,17,30,143.0,23.0,4.5,6.1,31.0,152.48,59.37
2018,2,18,17,45,71.5,11.5,4.35,5.8,15.5,53.76,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.35,4.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,4.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.45,4.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,3.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,2.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,2.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.3,3.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.4,3.2,7.0,5.97,0.0
2018,2,19,7,15,0.0,21.0,4.55,3.35,21.0,17.34,8.2
2018,2,19,7,30,0.0,35.0,4.7,3.5,35.0,28.55,20.12
2018,2,19,7,45,1.5,55.0,4.9,3.65,55.5,43.99,34.81
2018,2,19,8,0,3.0,75.0,5.1,3.8,76.0,59.21,49.18
2018,2,19,8,15,3.0,60.0,5.15,4.0,61.0,49.44,40.27
2018,2,19,8,30,3.0,45.0,5.2,4.2,46.0,37.35,27.5
2018,2,19,8,45,16.5,51.5,5.2,4.4,58.0,45.15,33.66
2018,2,19,9,0,30.0,58.0,5.2,4.6,70.0,54.13,40.83
2018,2,19,9,15,93.0,98.0,5.15,4.8,140.5,105.38,83.26
2018,2,19,9,30,156.0,138.0,5.1,5.0,211.0,165.11,133.58
2018,2,19,9,45,252.5,165.0,5.05,5.25,295.0,238.24,195.07
2018,2,19,10,0,349.0,192.0,5.0,5.5,379.0,321.95,265.76
2018,2,19,10,15,489.0,182.5,4.9,5.7,461.0,413.32,342.55
2018,2,19,10,30,629.0,173.0,4.8,5.9,543.0,517.92,429.48
2018,2,19,10,45,740.5,147.0,4.7,6.1,600.5,599.48,497.02
2018,2,19,11,0,852.0,121.0,4.6,6.3,658.0,686.98,568.14
2018,2,19,11,15,710.5,165.0,4.55,6.5,621.0,679.04,560.63
2018,2,19,11,30,569.0,209.0,4.5,6.7,584.0,647.99,534.71
2018,2,19,11,45,647.0,191.0,4.45,6.9,623.0,726.58,597.09
2018,2,19,12,0,725.0,173.0,4.4,7.1,662.0,803.02,656.21
2018,2,19,12,15,846.5,132.5,4.4,7.15,704.5,889.22,720.23
2018,2,19,12,30,968.0,92.0,4.4,7.2,747.0,973.08,781.1
2018,2,19,12,45,945.5,98.5,4.45,7.3,733.0,988.41,791.98
2018,2,19,13,0,923.0,105.0,4.5,7.4,719.0,999.02,800.13
2018,2,19,13,15,888.5,113.5,4.5,7.35,694.0,1007.24,806.75
2018,2,19,13,30,854.0,122.0,4.5,7.3,669.0,999.64,802.12
2018,2,19,13,45,707.0,155.0,4.55,7.25,597.0,912.5,739.78
2018,2,19,14,0,560.0,188.0,4.6,7.2,525.0,802.46,659.18
2018,2,19,14,15,444.0,205.5,4.6,7.05,464.5,712.1,589.24
2018,2,19,14,30,328.0,223.0,4.6,6.9,404.0,598.54,499.55
2018,2,19,14,45,457.0,182.5,4.6,6.75,417.0,700.69,585.57
2018,2,19,15,0,586.0,142.0,4.6,6.6,430.0,784.2,653.57
2018,2,19,15,15,570.5,132.5,4.6,6.6,393.0,751.03,629.0
2018,2,19,15,30,555.0,123.0,4.6,6.6,356.0,707.63,596.81
2018,2,19,15,45,469.5,118.0,4.4,6.2,299.5,612.4,522.39
2018,2,19,16,0,384.0,113.0,4.2,5.8,243.0,519.5,447.37
2018,2,19,16,15,336.5,99.0,3.85,5.45,200.5,451.04,390.62
2018,2,19,16,30,289.0,85.0,3.5,5.1,158.0,384.3,333.89
2018,2,19,16,45,243.5,69.5,3.15,4.75,121.5,319.46,277.04
2018,2,19,17,0,198.0,54.0,2.8,4.4,85.0,240.2,206.43
2018,2,19,17,15,133.0,37.5,2.6,4.05,55.0,167.01,138.02
2018,2,19,17,30,68.0,21.0,2.4,3.7,25.0,87.33,40.62
2018,2,19,17,45,34.0,10.5,2.15,3.4,12.5,29.87,0.0
2018,2,19,18,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,106.5,9.0,1.0,1.7,12.5,0.0,0.0
2018,2,20,7,0,213.0,18.0,1.0,2.2,25.0,15.36,0.0
2018,2,20,7,15,389.0,26.5,1.1,2.9,67.0,22.16,12.66
2018,2,20,7,30,565.0,35.0,1.2,3.6,109.0,31.72,23.12
2018,2,20,7,45,644.5,40.5,1.3,4.35,159.5,36.22,27.71
2018,2,20,8,0,724.0,46.0,1.4,5.1,210.0,40.83,32.14
2018,2,20,8,15,771.5,50.0,1.4,5.6,262.0,43.99,35.07
2018,2,20,8,30,819.0,54.0,1.4,6.1,314.0,85.5,45.98
2018,2,20,8,45,849.5,57.5,1.4,6.65,363.5,151.94,88.41
2018,2,20,9,0,880.0,61.0,1.4,7.2,413.0,217.82,142.15
2018,2,20,9,15,900.5,63.0,1.4,7.5,458.0,283.01,200.75
2018,2,20,9,30,921.0,65.0,1.4,7.8,503.0,349.69,261.62
2018,2,20,9,45,935.5,67.0,1.4,8.15,542.5,415.37,320.82
2018,2,20,10,0,950.0,69.0,1.4,8.5,582.0,481.25,378.31
2018,2,20,10,15,958.5,71.0,1.45,8.75,614.5,544.12,431.83
2018,2,20,10,30,967.0,73.0,1.5,9.0,647.0,605.93,482.62
2018,2,20,10,45,973.0,75.0,1.6,9.25,672.5,664.94,529.93
2018,2,20,11,0,979.0,77.0,1.7,9.5,698.0,722.09,574.48
2018,2,20,11,15,982.0,78.0,1.75,9.7,715.0,774.01,613.52
2018,2,20,11,30,985.0,79.0,1.8,9.9,732.0,823.28,647.71
2018,2,20,11,45,985.5,80.0,1.9,10.05,741.0,867.74,678.86
2018,2,20,12,0,986.0,81.0,2.0,10.2,750.0,908.96,707.63
2018,2,20,12,15,984.5,81.5,2.1,10.25,750.5,944.49,732.68
2018,2,20,12,30,983.0,82.0,2.2,10.3,751.0,976.31,755.27
2018,2,20,12,45,980.5,81.5,2.25,10.35,743.5,1002.24,773.34
2018,2,20,13,0,978.0,81.0,2.3,10.4,736.0,1024.18,788.86
2018,2,20,13,15,973.0,80.5,2.4,10.35,720.0,1039.64,801.07
2018,2,20,13,30,968.0,80.0,2.5,10.3,704.0,1050.93,810.69
2018,2,20,13,45,959.5,80.0,2.55,10.25,680.5,1055.19,815.21
2018,2,20,14,0,951.0,80.0,2.6,10.2,657.0,1055.25,817.14
2018,2,20,14,15,939.5,78.0,2.65,10.0,625.0,1045.66,813.14
2018,2,20,14,30,928.0,76.0,2.7,9.8,593.0,1032.0,806.58
2018,2,20,14,45,912.5,74.0,2.75,9.65,555.0,1010.48,794.51
2018,2,20,15,0,897.0,72.0,2.8,9.5,517.0,985.33,779.95
2018,2,20,15,15,875.5,70.0,2.8,9.5,473.5,951.03,757.9
2018,2,20,15,30,854.0,68.0,2.8,9.5,430.0,924.12,741.04
2018,2,20,15,45,824.0,64.5,2.8,8.85,382.0,873.91,708.45
2018,2,20,16,0,794.0,61.0,2.8,8.2,334.0,821.75,673.55
2018,2,20,16,15,710.5,61.0,2.55,7.45,277.5,726.07,602.6
2018,2,20,16,30,627.0,61.0,2.3,6.7,221.0,640.11,536.7
2018,2,20,16,45,409.0,59.5,2.05,5.95,155.0,441.45,376.6
2018,2,20,17,0,191.0,58.0,1.8,5.2,89.0,241.35,205.54
2018,2,20,17,15,115.0,40.5,1.75,4.8,57.0,159.37,131.15
2018,2,20,17,30,39.0,23.0,1.7,4.4,25.0,62.48,31.95
2018,2,20,17,45,19.5,11.5,1.7,4.0,12.5,21.81,0.0
2018,2,20,18,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.3,2.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,45,45.0,8.0,0.3,2.8,9.5,0.0,0.0
2018,2,21,7,0,90.0,16.0,0.3,2.8,19.0,13.66,0.0
2018,2,21,7,15,115.5,32.5,0.4,3.0,43.5,25.25,15.72
2018,2,21,7,30,141.0,49.0,0.5,3.2,68.0,37.54,28.56
2018,2,21,7,45,178.0,67.5,0.6,3.45,102.0,50.94,41.41
2018,2,21,8,0,215.0,86.0,0.7,3.7,136.0,63.98,53.7
2018,2,21,8,15,405.5,85.0,0.8,4.15,206.0,62.64,52.47
2018,2,21,8,30,596.0,84.0,0.9,4.6,276.0,94.49,60.34
2018,2,21,8,45,708.5,75.5,1.05,5.0,338.0,143.81,88.08
2018,2,21,9,0,821.0,67.0,1.2,5.4,400.0,209.77,138.8
2018,2,21,9,15,849.5,69.0,1.1,5.9,446.0,273.95,195.97
2018,2,21,9,30,878.0,71.0,1.0,6.4,492.0,342.61,257.5
2018,2,21,9,45,862.0,80.5,0.9,6.85,521.5,400.48,310.07
2018,2,21,10,0,846.0,90.0,0.8,7.3,551.0,457.09,359.23
2018,2,21,10,15,815.5,107.0,0.75,7.75,572.0,510.42,403.63
2018,2,21,10,30,785.0,124.0,0.7,8.2,593.0,558.98,442.1
2018,2,21,10,45,686.5,162.0,0.65,8.6,584.5,582.52,459.71
2018,2,21,11,0,588.0,200.0,0.6,9.0,576.0,588.83,463.52
2018,2,21,11,15,441.0,254.0,0.7,9.3,540.0,570.77,449.46
2018,2,21,11,30,294.0,308.0,0.8,9.6,504.0,528.01,416.33
2018,2,21,11,45,275.5,313.5,0.85,9.9,499.5,537.29,423.52
2018,2,21,12,0,257.0,319.0,0.9,10.2,495.0,544.25,428.32
2018,2,21,12,15,191.5,313.0,1.1,10.35,444.0,479.99,380.63
2018,2,21,12,30,126.0,307.0,1.3,10.5,393.0,425.76,339.32
2018,2,21,12,45,86.5,281.5,1.45,10.65,340.5,351.21,281.87
2018,2,21,13,0,47.0,256.0,1.6,10.8,288.0,291.38,234.39
2018,2,21,13,15,75.5,259.5,1.75,10.8,309.5,326.24,263.82
2018,2,21,13,30,104.0,263.0,1.9,10.8,331.0,382.72,309.48
2018,2,21,13,45,109.5,247.5,2.05,10.8,316.5,375.23,304.43
2018,2,21,14,0,115.0,232.0,2.2,10.8,302.0,367.0,299.15
2018,2,21,14,15,165.0,229.5,2.3,10.65,325.0,417.97,342.09
2018,2,21,14,30,215.0,227.0,2.4,10.5,348.0,468.62,384.26
2018,2,21,14,45,240.5,210.0,2.45,10.4,337.0,497.78,408.59
2018,2,21,15,0,266.0,193.0,2.5,10.3,326.0,503.01,414.85
2018,2,21,15,15,292.0,177.5,2.5,10.3,312.0,508.57,421.27
2018,2,21,15,30,318.0,162.0,2.5,10.3,298.0,511.84,425.91
2018,2,21,15,45,373.5,137.5,2.35,9.8,280.0,548.85,457.76
2018,2,21,16,0,429.0,113.0,2.2,9.3,262.0,559.88,469.15
2018,2,21,16,15,546.0,86.0,1.95,8.6,246.5,621.94,518.61
2018,2,21,16,30,663.0,59.0,1.7,7.9,231.0,667.66,552.86
2018,2,21,16,45,584.5,53.5,1.45,7.2,181.0,574.02,477.65
2018,2,21,17,0,506.0,48.0,1.2,6.5,131.0,483.87,402.69
2018,2,21,17,15,385.5,37.5,1.2,6.2,88.0,362.87,298.13
