Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,183.2,138.15
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,88.15,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,31.03,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,24,5,15,47.5,6.5,0.45,10.45,7.5,0.0,0.0
2018,4,24,5,30,95.0,13.0,0.4,10.9,15.0,11.1,0.0
2018,4,24,5,45,232.0,26.0,0.3,11.35,49.5,21.66,10.14
2018,4,24,6,0,369.0,39.0,0.2,11.8,84.0,32.14,22.57
2018,4,24,6,15,459.5,48.5,0.25,12.25,132.5,39.19,29.46
2018,4,24,6,30,550.0,58.0,0.3,12.7,181.0,46.16,35.95
2018,4,24,6,45,606.5,65.5,0.35,13.15,234.5,51.17,40.46
2018,4,24,7,0,663.0,73.0,0.4,13.6,288.0,56.08,44.7
2018,4,24,7,15,702.0,78.5,0.45,14.15,342.5,59.21,47.22
2018,4,24,7,30,741.0,84.0,0.5,14.7,397.0,62.25,49.61
2018,4,24,7,45,767.5,89.5,0.5,15.3,450.5,71.03,56.92
2018,4,24,8,0,794.0,95.0,0.5,15.9,504.0,73.94,59.05
2018,4,24,8,15,814.5,99.0,0.6,16.4,554.5,122.16,70.13
2018,4,24,8,30,835.0,103.0,0.7,16.9,605.0,183.57,108.02
2018,4,24,8,45,849.5,107.0,0.8,17.4,651.5,246.05,156.92
2018,4,24,9,0,864.0,111.0,0.9,17.9,698.0,309.76,210.62
2018,4,24,9,15,880.5,111.0,1.0,18.3,740.0,375.91,266.87
2018,4,24,9,30,897.0,111.0,1.1,18.7,782.0,437.99,319.31
2018,4,24,9,45,911.0,110.0,1.15,19.1,818.5,498.6,369.12
2018,4,24,10,0,925.0,109.0,1.2,19.5,855.0,559.02,417.1
2018,4,24,10,15,934.0,108.5,1.25,19.9,884.0,616.6,461.4
2018,4,24,10,30,943.0,108.0,1.3,20.3,913.0,672.92,503.3
2018,4,24,10,45,950.5,107.0,1.35,20.65,935.0,726.31,541.96
2018,4,24,11,0,958.0,106.0,1.4,21.0,957.0,777.76,578.2
2018,4,24,11,15,962.0,105.5,1.4,21.25,970.5,824.86,608.96
2018,4,24,11,30,966.0,105.0,1.4,21.5,984.0,869.29,636.82
2018,4,24,11,45,969.5,103.5,1.45,21.75,990.0,909.51,662.3
2018,4,24,12,0,973.0,102.0,1.5,22.0,996.0,946.6,685.63
2018,4,24,12,15,972.5,101.5,1.5,22.1,992.5,977.72,704.78
2018,4,24,12,30,972.0,101.0,1.5,22.2,989.0,1005.17,721.61
2018,4,24,12,45,970.5,100.5,1.55,22.3,978.0,1027.85,736.27
2018,4,24,13,0,969.0,100.0,1.6,22.4,967.0,1046.57,748.59
2018,4,24,13,15,964.5,100.0,1.7,22.4,948.0,1058.82,758.1
2018,4,24,13,30,960.0,100.0,1.8,22.4,929.0,1066.92,765.21
2018,4,24,13,45,954.0,98.5,1.85,22.4,901.5,1067.76,767.22
2018,4,24,14,0,948.0,97.0,1.9,22.4,874.0,1064.41,766.82
2018,4,24,14,15,939.0,96.5,1.95,22.25,840.5,1055.03,763.24
2018,4,24,14,30,930.0,96.0,2.0,22.1,807.0,1041.68,757.3
2018,4,24,14,45,915.5,95.5,2.1,21.95,765.5,1019.07,746.15
2018,4,24,15,0,901.0,95.0,2.2,21.8,724.0,992.93,732.67
2018,4,24,15,15,883.5,93.0,2.2,21.8,677.0,958.91,712.38
2018,4,24,15,30,866.0,91.0,2.2,21.8,630.0,921.93,690.07
2018,4,24,15,45,848.5,88.0,2.3,21.25,581.0,890.64,673.79
2018,4,24,16,0,831.0,85.0,2.4,20.7,532.0,846.92,648.48
2018,4,24,16,15,791.5,82.5,2.4,20.15,474.0,783.25,607.74
2018,4,24,16,30,752.0,80.0,2.4,19.6,416.0,719.34,565.8
2018,4,24,16,45,677.0,82.5,2.4,19.05,356.0,638.81,510.13
2018,4,24,17,0,602.0,85.0,2.4,18.5,296.0,558.32,451.61
2018,4,24,17,15,416.0,86.0,2.3,17.55,220.5,399.71,327.87
2018,4,24,17,30,230.0,87.0,2.2,16.6,145.0,253.02,208.32
2018,4,24,17,45,220.5,67.5,2.05,15.65,112.0,214.01,175.46
2018,4,24,18,0,211.0,48.0,1.9,14.7,79.0,187.04,150.37
2018,4,24,18,15,180.0,34.0,1.85,14.05,53.0,146.04,110.43
2018,4,24,18,30,149.0,20.0,1.8,13.4,27.0,95.24,1.29
2018,4,24,18,45,74.5,10.0,1.8,12.7,13.5,33.73,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,25,5,15,50.0,6.5,0.95,9.7,8.0,0.0,0.0
2018,4,25,5,30,100.0,13.0,1.0,10.0,16.0,11.1,0.0
2018,4,25,5,45,235.5,26.5,1.05,10.35,51.5,22.0,11.16
2018,4,25,6,0,371.0,40.0,1.1,10.7,87.0,32.91,23.35
2018,4,25,6,15,461.0,49.0,1.15,11.15,135.0,39.51,29.84
2018,4,25,6,30,551.0,58.0,1.2,11.6,183.0,46.06,35.98
2018,4,25,6,45,608.0,64.5,1.25,12.05,236.0,50.3,39.82
2018,4,25,7,0,665.0,71.0,1.3,12.5,289.0,54.49,43.45
2018,4,25,7,15,704.5,76.0,1.3,13.15,343.5,57.33,45.72
2018,4,25,7,30,744.0,81.0,1.3,13.8,398.0,65.56,52.69
2018,4,25,7,45,714.5,88.0,1.3,14.45,424.0,69.05,55.38
2018,4,25,8,0,685.0,95.0,1.3,15.1,450.0,65.89,52.26
2018,4,25,8,15,762.5,95.0,1.3,15.65,526.5,116.25,67.0
2018,4,25,8,30,840.0,95.0,1.3,16.2,603.0,178.85,104.57
2018,4,25,8,45,855.5,98.5,1.3,16.75,649.5,241.29,153.9
2018,4,25,9,0,871.0,102.0,1.3,17.3,696.0,310.24,212.04
2018,4,25,9,15,883.5,103.5,1.3,17.8,737.0,371.62,264.95
2018,4,25,9,30,896.0,105.0,1.3,18.3,778.0,433.24,317.12
2018,4,25,9,45,905.0,106.5,1.35,18.85,813.0,493.31,366.69
2018,4,25,10,0,914.0,108.0,1.4,19.4,848.0,552.7,413.98
2018,4,25,10,15,914.5,112.5,1.45,19.8,874.5,608.87,457.46
2018,4,25,10,30,915.0,117.0,1.5,20.2,901.0,663.03,498.0
2018,4,25,10,45,890.5,136.0,1.55,20.6,913.5,710.27,532.05
2018,4,25,11,0,866.0,155.0,1.6,21.0,926.0,759.51,566.15
2018,4,25,11,15,850.5,164.5,1.65,21.15,931.0,798.64,593.39
2018,4,25,11,30,835.0,174.0,1.7,21.3,936.0,833.99,617.56
2018,4,25,11,45,861.5,159.0,1.75,21.5,949.0,878.37,646.48
2018,4,25,12,0,888.0,144.0,1.8,21.7,962.0,910.18,666.86
2018,4,25,12,15,810.0,186.5,1.8,21.75,930.5,922.0,674.12
2018,4,25,12,30,732.0,229.0,1.8,21.8,899.0,925.18,676.08
2018,4,25,12,45,827.0,175.0,1.85,21.9,923.5,976.21,709.65
2018,4,25,13,0,922.0,121.0,1.9,22.0,948.0,1021.02,738.47
2018,4,25,13,15,916.0,121.0,1.9,21.95,928.5,1031.41,745.24
2018,4,25,13,30,910.0,121.0,1.9,21.9,909.0,1037.81,749.99
2018,4,25,13,45,901.5,121.0,1.95,21.8,882.0,1037.72,751.66
2018,4,25,14,0,893.0,121.0,2.0,21.7,855.0,1033.68,751.01
2018,4,25,14,15,882.5,120.0,2.05,21.55,821.0,1022.72,746.24
2018,4,25,14,30,872.0,119.0,2.1,21.4,787.0,1007.98,739.19
2018,4,25,14,45,857.5,118.0,2.2,21.2,747.0,997.88,735.97
2018,4,25,15,0,843.0,117.0,2.3,21.0,707.0,971.91,722.3
2018,4,25,15,15,827.0,114.0,2.3,21.0,662.0,939.01,702.46
2018,4,25,15,30,811.0,111.0,2.3,21.0,617.0,903.17,680.6
2018,4,25,15,45,788.0,108.0,2.55,20.25,567.5,858.35,656.32
2018,4,25,16,0,765.0,105.0,2.8,19.5,518.0,811.52,629.62
2018,4,25,16,15,734.5,101.0,2.9,18.85,465.5,760.63,597.81
2018,4,25,16,30,704.0,97.0,3.0,18.2,413.0,704.28,561.01
2018,4,25,16,45,664.5,91.5,3.15,17.55,359.5,639.06,516.44
2018,4,25,17,0,625.0,86.0,3.3,16.9,306.0,574.78,470.03
2018,4,25,17,15,570.0,78.0,3.25,16.0,253.0,498.71,411.48
2018,4,25,17,30,515.0,70.0,3.2,15.1,200.0,426.05,353.1
2018,4,25,17,45,427.5,60.5,3.15,14.2,151.0,337.39,278.9
2018,4,25,18,0,340.0,51.0,3.1,13.3,102.0,255.9,208.05
2018,4,25,18,15,230.5,36.5,3.05,12.65,65.0,171.6,131.9
2018,4,25,18,30,121.0,22.0,3.0,12.0,28.0,87.13,13.12
2018,4,25,18,45,60.5,11.0,2.9,11.4,14.0,29.77,0.0
2018,4,25,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,15,41.5,7.0,1.45,7.6,8.5,0.0,0.0
2018,4,26,5,30,83.0,14.0,1.6,8.0,17.0,11.95,0.0
2018,4,26,5,45,205.5,28.5,1.7,8.45,51.5,22.16,11.95
2018,4,26,6,0,328.0,43.0,1.8,8.9,86.0,35.29,25.7
2018,4,26,6,15,418.0,53.5,1.75,9.35,133.5,43.01,33.24
2018,4,26,6,30,508.0,64.0,1.7,9.8,181.0,50.6,40.35
2018,4,26,6,45,568.0,71.0,1.7,10.3,233.5,54.99,44.33
2018,4,26,7,0,628.0,78.0,1.7,10.8,286.0,59.33,48.08
2018,4,26,7,15,670.5,82.5,1.7,11.4,339.5,61.57,49.82
2018,4,26,7,30,713.0,87.0,1.7,12.0,393.0,63.81,51.49
2018,4,26,7,45,744.0,91.0,1.65,12.6,446.0,71.61,58.03
2018,4,26,8,0,775.0,95.0,1.6,13.2,499.0,73.42,59.24
2018,4,26,8,15,797.5,98.5,1.6,13.85,549.5,121.72,70.68
2018,4,26,8,30,820.0,102.0,1.6,14.5,600.0,181.78,108.53
2018,4,26,8,45,837.5,104.5,1.55,15.1,646.5,242.59,156.84
2018,4,26,9,0,855.0,107.0,1.5,15.7,693.0,304.97,210.09
2018,4,26,9,15,872.5,106.5,1.6,16.2,735.0,370.53,266.7
2018,4,26,9,30,890.0,106.0,1.7,16.7,777.0,431.85,319.32
2018,4,26,9,45,905.0,105.0,1.75,17.2,814.0,492.19,369.73
2018,4,26,10,0,920.0,104.0,1.8,17.7,851.0,552.47,418.42
2018,4,26,10,15,927.0,104.5,1.95,18.05,879.0,609.18,463.61
2018,4,26,10,30,934.0,105.0,2.1,18.4,907.0,664.47,506.43
2018,4,26,10,45,938.5,106.5,2.2,18.75,928.5,717.28,545.98
2018,4,26,11,0,943.0,108.0,2.3,19.1,950.0,767.99,583.01
2018,4,26,11,15,946.5,108.0,2.45,19.3,963.5,814.32,615.76
2018,4,26,11,30,950.0,108.0,2.6,19.5,977.0,858.0,645.61
2018,4,26,11,45,951.5,108.0,2.7,19.7,982.5,897.2,671.9
2018,4,26,12,0,953.0,108.0,2.8,19.9,988.0,933.24,695.99
2018,4,26,12,15,953.0,107.5,2.85,20.0,985.0,964.15,716.49
2018,4,26,12,30,953.0,107.0,2.9,20.1,982.0,991.49,734.65
2018,4,26,12,45,951.5,106.5,3.0,20.15,971.0,1013.72,750.08
2018,4,26,13,0,950.0,106.0,3.1,20.2,960.0,1032.06,763.1
2018,4,26,13,15,946.5,105.0,3.15,20.2,941.5,1043.98,771.76
2018,4,26,13,30,943.0,104.0,3.2,20.2,923.0,1051.81,777.94
2018,4,26,13,45,938.0,102.5,3.25,20.15,896.5,1053.53,780.43
2018,4,26,14,0,933.0,101.0,3.3,20.1,870.0,1051.13,780.43
2018,4,26,14,15,925.5,99.5,3.4,19.9,837.0,1042.18,777.12
2018,4,26,14,30,918.0,98.0,3.5,19.7,804.0,1029.27,771.32
2018,4,26,14,45,907.5,96.5,3.55,19.5,764.5,1009.58,760.66
2018,4,26,15,0,897.0,95.0,3.6,19.3,725.0,986.27,747.63
2018,4,26,15,15,883.0,92.5,3.6,19.3,679.5,955.06,728.28
2018,4,26,15,30,869.0,90.0,3.6,19.3,634.0,920.75,706.77
2018,4,26,15,45,850.0,87.5,3.7,18.5,585.0,888.55,689.29
2018,4,26,16,0,831.0,85.0,3.8,17.7,536.0,844.13,662.66
2018,4,26,16,15,805.0,82.0,3.8,17.15,483.5,791.24,628.18
2018,4,26,16,30,779.0,79.0,3.8,16.6,431.0,737.12,592.0
2018,4,26,16,45,742.0,75.0,3.8,16.0,376.0,672.66,547.05
2018,4,26,17,0,705.0,71.0,3.8,15.4,321.0,608.66,500.99
2018,4,26,17,15,652.5,65.5,3.7,14.7,267.0,537.67,446.01
2018,4,26,17,30,600.0,60.0,3.6,14.0,213.0,466.05,387.86
2018,4,26,17,45,519.0,53.0,3.5,13.3,163.0,380.19,315.39
2018,4,26,18,0,438.0,46.0,3.4,12.6,113.0,301.32,245.92
2018,4,26,18,15,309.0,34.0,3.25,12.0,72.5,203.83,158.21
2018,4,26,18,30,180.0,22.0,3.1,11.4,32.0,110.53,30.48
2018,4,26,18,45,90.0,11.0,2.95,10.85,16.0,39.59,0.0
2018,4,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.5,1.85,7.35,10.0,0.0,0.0
2018,4,27,5,30,88.0,17.0,1.9,7.7,20.0,14.51,0.0
2018,4,27,5,45,230.0,30.5,2.0,8.05,57.0,23.72,13.68
2018,4,27,6,0,372.0,44.0,2.1,8.4,94.0,36.22,26.64
2018,4,27,6,15,469.0,52.5,2.2,8.9,144.0,42.3,32.68
2018,4,27,6,30,566.0,61.0,2.3,9.4,194.0,48.4,38.43
2018,4,27,6,45,629.5,66.5,2.35,9.9,249.0,51.85,41.55
2018,4,27,7,0,693.0,72.0,2.4,10.4,304.0,55.33,44.54
2018,4,27,7,15,734.0,76.5,2.5,11.05,360.0,63.07,51.22
2018,4,27,7,30,775.0,81.0,2.6,11.7,416.0,65.77,53.27
2018,4,27,7,45,805.0,83.5,2.65,12.35,470.0,66.78,53.81
2018,4,27,8,0,835.0,86.0,2.7,13.0,524.0,67.8,54.36
2018,4,27,8,15,855.0,88.5,2.75,13.5,574.5,119.08,66.6
2018,4,27,8,30,875.0,91.0,2.8,14.0,625.0,188.63,112.17
2018,4,27,8,45,891.0,93.0,2.85,14.5,672.0,251.34,162.65
2018,4,27,9,0,907.0,95.0,2.9,15.0,719.0,315.21,218.26
2018,4,27,9,15,919.0,97.0,2.95,15.4,761.0,378.71,274.64
2018,4,27,9,30,931.0,99.0,3.0,15.8,803.0,442.37,330.34
2018,4,27,9,45,940.0,100.0,3.05,16.15,838.5,503.82,382.97
2018,4,27,10,0,949.0,101.0,3.1,16.5,874.0,564.51,433.33
2018,4,27,10,15,954.5,102.0,3.15,16.75,902.0,622.24,480.0
2018,4,27,10,30,960.0,103.0,3.2,17.0,930.0,678.34,523.98
2018,4,27,10,45,963.0,104.0,3.3,17.25,950.0,730.92,564.32
2018,4,27,11,0,966.0,105.0,3.4,17.5,970.0,781.16,601.96
2018,4,27,11,15,968.5,106.0,3.4,17.65,983.5,828.49,635.11
2018,4,27,11,30,971.0,107.0,3.4,17.8,997.0,873.05,665.21
2018,4,27,11,45,971.5,107.0,3.45,17.95,1001.5,912.1,691.57
2018,4,27,12,0,972.0,107.0,3.5,18.1,1006.0,947.86,715.57
2018,4,27,12,15,969.5,108.0,3.55,18.15,1002.5,978.44,736.29
2018,4,27,12,30,967.0,109.0,3.6,18.2,999.0,1005.3,754.54
2018,4,27,12,45,963.0,110.0,3.65,18.25,987.0,1026.92,769.34
2018,4,27,13,0,959.0,111.0,3.7,18.3,975.0,1044.57,781.63
2018,4,27,13,15,954.5,110.0,3.75,18.2,955.5,1055.69,790.15
2018,4,27,13,30,950.0,109.0,3.8,18.1,936.0,1062.67,796.11
2018,4,27,13,45,943.5,108.0,3.85,18.05,908.5,1063.52,798.02
2018,4,27,14,0,937.0,107.0,3.9,18.0,881.0,1060.23,797.36
2018,4,27,14,15,928.5,105.5,3.95,17.85,847.0,1050.36,792.75
2018,4,27,14,30,920.0,104.0,4.0,17.7,813.0,1036.52,785.62
2018,4,27,14,45,908.5,102.0,4.05,17.55,772.5,1015.34,773.59
2018,4,27,15,0,897.0,100.0,4.1,17.4,732.0,990.56,759.15
2018,4,27,15,15,882.5,97.5,4.1,17.4,686.5,958.95,739.24
2018,4,27,15,30,868.0,95.0,4.1,17.4,641.0,924.27,717.14
2018,4,27,15,45,848.5,92.5,4.15,16.85,591.0,891.85,698.24
2018,4,27,16,0,829.0,90.0,4.2,16.3,541.0,847.05,670.07
2018,4,27,16,15,802.5,86.5,4.2,15.9,488.0,793.21,634.17
2018,4,27,16,30,776.0,83.0,4.2,15.5,435.0,738.17,596.62
2018,4,27,16,45,739.0,79.0,4.2,15.1,380.5,673.81,550.95
2018,4,27,17,0,702.0,75.0,4.2,14.7,326.0,614.04,507.54
2018,4,27,17,15,647.5,69.5,4.0,14.15,271.5,538.15,447.66
2018,4,27,17,30,593.0,64.0,3.8,13.6,217.0,465.46,388.12
2018,4,27,17,45,509.0,56.0,3.6,13.0,166.0,377.05,313.28
2018,4,27,18,0,425.0,48.0,3.4,12.4,115.0,295.99,241.94
2018,4,27,18,15,294.5,36.5,3.2,11.9,74.5,198.84,154.94
2018,4,27,18,30,164.0,25.0,3.0,11.4,34.0,108.47,39.54
2018,4,27,18,45,82.0,12.5,2.85,10.9,17.0,38.08,0.0
2018,4,27,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,28,5,15,31.0,6.0,2.4,8.5,7.0,0.0,0.0
2018,4,28,5,30,62.0,12.0,2.5,8.7,14.0,10.24,0.0
2018,4,28,5,45,207.0,28.0,2.65,8.95,53.0,21.75,12.34
2018,4,28,6,0,352.0,44.0,2.8,9.2,92.0,36.0,26.41
2018,4,28,6,15,453.5,53.5,2.9,9.6,143.5,42.95,33.19
2018,4,28,6,30,555.0,63.0,3.0,10.0,195.0,49.85,39.65
2018,4,28,6,45,615.5,68.5,3.15,10.35,249.0,53.2,42.68
2018,4,28,7,0,676.0,74.0,3.3,10.7,303.0,56.57,45.59
2018,4,28,7,15,717.5,78.5,3.35,11.15,358.0,59.01,47.54
2018,4,28,7,30,759.0,83.0,3.4,11.6,413.0,67.01,54.39
2018,4,28,7,45,789.5,85.0,3.45,12.05,466.5,67.58,54.57
2018,4,28,8,0,820.0,87.0,3.5,12.5,520.0,68.19,54.8
2018,4,28,8,15,840.5,90.5,3.5,12.9,571.0,120.0,67.79
2018,4,28,8,30,861.0,94.0,3.5,13.3,622.0,182.31,107.95
2018,4,28,8,45,865.5,100.0,3.45,13.7,664.5,251.61,164.65
2018,4,28,9,0,870.0,106.0,3.4,14.1,707.0,313.78,219.44
2018,4,28,9,15,884.5,107.5,3.4,14.4,749.5,375.53,274.49
2018,4,28,9,30,899.0,109.0,3.4,14.7,792.0,437.75,329.22
2018,4,28,9,45,918.5,105.5,3.35,15.05,830.5,498.55,381.32
2018,4,28,10,0,938.0,102.0,3.3,15.4,869.0,559.68,432.04
2018,4,28,10,15,944.0,104.0,3.35,15.65,897.5,617.81,479.27
2018,4,28,10,30,950.0,106.0,3.4,15.9,926.0,674.41,523.88
2018,4,28,10,45,954.5,107.0,3.45,16.15,947.5,727.41,564.6
2018,4,28,11,0,959.0,108.0,3.5,16.4,969.0,778.24,602.67
2018,4,28,11,15,961.5,108.5,3.55,16.5,982.0,824.77,635.97
2018,4,28,11,30,964.0,109.0,3.6,16.6,995.0,868.55,666.17
2018,4,28,11,45,964.5,109.5,3.65,16.75,1000.0,907.73,692.85
2018,4,28,12,0,965.0,110.0,3.7,16.9,1005.0,943.67,717.19
2018,4,28,12,15,964.0,110.0,3.8,16.95,1001.5,974.41,738.51
2018,4,28,12,30,963.0,110.0,3.9,17.0,998.0,1001.51,757.42
2018,4,28,12,45,960.0,110.0,3.95,17.05,986.5,1022.96,772.24
2018,4,28,13,0,957.0,110.0,4.0,17.1,975.0,1040.47,784.53
2018,4,28,13,15,954.0,109.0,4.1,17.05,956.0,1052.95,794.23
2018,4,28,13,30,951.0,108.0,4.2,17.0,937.0,1061.35,801.35
2018,4,28,13,45,946.5,105.5,4.3,16.95,910.0,1062.56,803.8
2018,4,28,14,0,942.0,103.0,4.4,16.9,883.0,1059.59,803.77
2018,4,28,14,15,935.0,101.0,4.5,16.75,849.5,1050.55,800.34
2018,4,28,14,30,928.0,99.0,4.6,16.6,816.0,1037.51,794.27
2018,4,28,14,45,919.0,96.5,4.65,16.4,776.5,1018.04,783.53
2018,4,28,15,0,910.0,94.0,4.7,16.2,737.0,994.85,770.25
2018,4,28,15,15,896.0,92.0,4.7,16.2,691.5,963.96,750.54
2018,4,28,15,30,882.0,90.0,4.7,16.2,646.0,929.96,728.59
2018,4,28,15,45,864.0,87.5,4.7,15.65,596.5,888.92,702.94
2018,4,28,16,0,846.0,85.0,4.7,15.1,547.0,854.35,681.69
2018,4,28,16,15,822.5,81.0,4.65,14.7,494.0,801.89,646.08
2018,4,28,16,30,799.0,77.0,4.6,14.3,441.0,748.03,608.81
2018,4,28,16,45,765.5,73.0,4.55,13.9,386.5,685.57,564.04
2018,4,28,17,0,732.0,69.0,4.5,13.5,332.0,623.25,518.14
2018,4,28,17,15,682.0,63.5,4.3,13.0,277.5,548.83,459.31
2018,4,28,17,30,632.0,58.0,4.1,12.5,223.0,481.14,403.14
2018,4,28,17,45,553.5,51.5,3.9,12.0,172.0,396.0,330.45
2018,4,28,18,0,475.0,45.0,3.7,11.5,121.0,317.63,260.77
2018,4,28,18,15,339.5,34.5,3.55,11.1,78.5,217.03,170.42
2018,4,28,18,30,204.0,24.0,3.4,10.7,36.0,122.06,53.95
2018,4,28,18,45,102.0,12.0,3.25,10.3,18.0,44.22,0.0
2018,4,28,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,29,5,15,8.5,2.5,2.6,8.25,3.0,2.13,0.0
2018,4,29,5,30,17.0,5.0,2.8,8.5,6.0,4.27,0.0
2018,4,29,5,45,13.0,7.0,3.05,8.75,8.0,6.12,0.0
2018,4,29,6,0,9.0,9.0,3.3,9.0,10.0,7.81,1.33
2018,4,29,6,15,4.5,14.5,3.4,9.35,15.0,12.26,5.48
2018,4,29,6,30,0.0,20.0,3.5,9.7,20.0,16.46,9.38
2018,4,29,6,45,0.0,32.5,3.6,10.05,32.5,26.81,18.8
2018,4,29,7,0,0.0,45.0,3.7,10.4,45.0,37.19,28.14
2018,4,29,7,15,0.0,46.5,3.75,10.75,46.5,38.45,29.13
2018,4,29,7,30,0.0,48.0,3.8,11.1,48.0,39.71,30.1
2018,4,29,7,45,0.0,51.5,3.8,11.4,51.5,42.65,32.54
2018,4,29,8,0,0.0,55.0,3.8,11.7,55.0,45.58,34.97
2018,4,29,8,15,0.0,64.5,3.85,12.0,64.5,53.53,39.82
2018,4,29,8,30,0.0,74.0,3.9,12.3,74.0,61.5,46.32
2018,4,29,8,45,0.5,99.5,3.9,12.55,100.0,82.77,63.86
2018,4,29,9,0,1.0,125.0,3.9,12.8,126.0,103.42,80.68
2018,4,29,9,15,2.0,133.5,3.95,12.95,135.0,110.85,86.51
2018,4,29,9,30,3.0,142.0,4.0,13.1,144.0,118.46,92.51
2018,4,29,9,45,3.5,146.0,4.05,13.25,148.5,122.39,95.51
2018,4,29,10,0,4.0,150.0,4.1,13.4,153.0,126.39,98.58
2018,4,29,10,15,3.0,138.0,4.15,13.55,140.5,116.48,90.34
2018,4,29,10,30,2.0,126.0,4.2,13.7,128.0,106.31,81.92
2018,4,29,10,45,4.0,146.5,4.3,13.85,150.0,124.93,96.98
2018,4,29,11,0,6.0,167.0,4.4,14.0,172.0,143.9,112.22
2018,4,29,11,15,5.5,161.0,4.45,14.05,166.0,139.07,108.23
2018,4,29,11,30,5.0,155.0,4.5,14.1,160.0,134.12,104.18
2018,4,29,11,45,7.0,170.0,4.55,14.15,176.5,148.95,116.18
2018,4,29,12,0,9.0,185.0,4.6,14.2,193.0,164.03,128.33
2018,4,29,12,15,8.5,181.0,4.6,14.2,188.5,160.75,125.69
2018,4,29,12,30,8.0,177.0,4.6,14.2,184.0,157.34,122.98
2018,4,29,12,45,9.5,197.5,4.65,14.2,206.0,177.01,138.89
2018,4,29,13,0,11.0,218.0,4.7,14.2,228.0,196.98,154.98
2018,4,29,13,15,12.5,232.5,4.65,14.3,243.5,211.91,166.97
2018,4,29,13,30,14.0,247.0,4.6,14.4,259.0,227.09,179.15
2018,4,29,13,45,44.5,224.0,4.55,14.45,261.0,249.67,198.67
2018,4,29,14,0,75.0,201.0,4.5,14.5,263.0,274.35,219.8
2018,4,29,14,15,68.0,233.0,4.5,14.45,287.5,284.09,227.41
2018,4,29,14,30,61.0,265.0,4.5,14.4,312.0,310.48,248.19
2018,4,29,14,45,133.5,233.5,4.45,14.4,330.0,368.35,297.12
2018,4,29,15,0,206.0,202.0,4.4,14.4,348.0,422.18,342.36
2018,4,29,15,15,403.0,176.0,4.4,14.4,439.0,598.51,484.5
2018,4,29,15,30,600.0,150.0,4.4,14.4,530.0,753.32,604.44
2018,4,29,15,45,553.5,155.0,4.4,14.1,484.0,701.7,567.04
2018,4,29,16,0,507.0,160.0,4.4,13.8,438.0,641.7,523.02
2018,4,29,16,15,463.0,154.5,4.4,13.5,389.5,582.46,478.77
2018,4,29,16,30,419.0,149.0,4.4,13.2,341.0,524.54,434.54
2018,4,29,16,45,508.5,118.0,4.35,12.9,322.5,539.38,449.81
2018,4,29,17,0,598.0,87.0,4.3,12.6,304.0,552.42,462.4
2018,4,29,17,15,561.0,78.0,4.15,12.25,255.5,488.8,410.83
2018,4,29,17,30,524.0,69.0,4.0,11.9,207.0,427.0,359.28
2018,4,29,17,45,472.0,59.0,3.85,11.5,162.0,357.96,299.7
2018,4,29,18,0,420.0,49.0,3.7,11.1,117.0,293.2,241.39
2018,4,29,18,15,300.5,37.0,3.55,10.75,76.5,201.22,158.6
2018,4,29,18,30,181.0,25.0,3.4,10.4,36.0,115.52,57.61
2018,4,29,18,45,90.5,12.5,3.3,10.05,18.0,40.71,0.0
2018,4,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.45,7.85,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.5,8.1,4.0,3.28,0.0
2018,4,30,5,45,0.0,11.5,2.5,8.3,11.5,9.45,2.39
2018,4,30,6,0,0.0,19.0,2.5,8.5,19.0,15.64,8.39
2018,4,30,6,15,0.0,30.0,2.45,8.85,30.0,24.75,16.87
2018,4,30,6,30,0.0,41.0,2.4,9.2,41.0,33.88,25.3
2018,4,30,6,45,0.0,50.5,2.35,9.5,50.5,41.77,32.48
2018,4,30,7,0,0.0,60.0,2.3,9.8,60.0,49.69,39.54
2018,4,30,7,15,0.0,55.0,2.25,10.25,55.0,45.52,35.58
2018,4,30,7,30,0.0,50.0,2.2,10.7,50.0,41.38,31.65
2018,4,30,7,45,5.0,86.5,2.1,11.1,89.0,71.8,58.52
2018,4,30,8,0,10.0,123.0,2.0,11.5,128.0,99.75,82.69
2018,4,30,8,15,5.0,105.0,2.0,11.8,107.5,86.96,67.73
2018,4,30,8,30,0.0,87.0,2.0,12.1,87.0,72.37,55.43
2018,4,30,8,45,5.5,133.0,2.0,12.45,137.0,110.19,86.32
2018,4,30,9,0,11.0,179.0,2.0,12.8,187.0,148.13,116.77
2018,4,30,9,15,21.0,237.5,2.05,13.15,253.5,197.78,156.09
2018,4,30,9,30,31.0,296.0,2.1,13.5,320.0,244.65,192.62
2018,4,30,9,45,51.0,326.5,2.15,13.85,367.5,281.78,221.09
2018,4,30,10,0,71.0,357.0,2.2,14.2,415.0,321.97,251.84
2018,4,30,10,15,243.0,326.0,2.4,14.55,535.0,402.71,314.84
2018,4,30,10,30,415.0,295.0,2.6,14.9,655.0,504.51,393.73
2018,4,30,10,45,565.5,249.5,2.75,15.2,752.5,594.23,462.84
2018,4,30,11,0,716.0,204.0,2.9,15.5,850.0,695.19,539.28
2018,4,30,11,15,669.5,226.0,3.15,15.6,836.5,716.64,555.32
2018,4,30,11,30,623.0,248.0,3.4,15.7,823.0,732.48,567.39
2018,4,30,11,45,680.0,229.0,3.65,15.8,859.5,792.65,613.03
2018,4,30,12,0,737.0,210.0,3.9,15.9,896.0,853.38,658.41
2018,4,30,12,15,783.0,186.5,4.1,15.8,913.0,892.89,687.3
2018,4,30,12,30,829.0,163.0,4.3,15.7,930.0,938.27,720.28
2018,4,30,12,45,860.5,155.0,4.45,15.6,943.0,982.79,752.75
2018,4,30,13,0,892.0,147.0,4.6,15.5,956.0,1011.01,774.02
2018,4,30,13,15,900.0,139.5,4.7,15.35,941.5,1027.7,787.27
2018,4,30,13,30,908.0,132.0,4.8,15.2,927.0,1040.48,798.07
2018,4,30,13,45,903.5,129.5,4.9,15.05,901.0,1041.84,801.16
2018,4,30,14,0,899.0,127.0,5.0,14.9,875.0,1039.2,801.68
2018,4,30,14,15,890.5,125.0,5.05,14.65,841.5,1029.14,797.06
2018,4,30,14,30,882.0,123.0,5.1,14.4,808.0,1015.26,789.9
2018,4,30,14,45,871.0,120.5,5.1,14.15,768.5,1006.84,786.33
2018,4,30,15,0,860.0,118.0,5.1,13.9,729.0,982.35,771.4
2018,4,30,15,15,844.0,115.0,5.1,13.9,683.5,949.2,749.59
2018,4,30,15,30,828.0,112.0,5.1,13.9,638.0,913.07,725.58
2018,4,30,15,45,806.5,109.5,5.05,13.25,588.5,869.87,697.63
2018,4,30,16,0,785.0,107.0,5.0,12.6,539.0,824.52,667.7
2018,4,30,16,15,749.0,104.5,4.95,12.2,484.5,770.31,629.91
2018,4,30,16,30,713.0,102.0,4.9,11.8,430.0,711.08,587.52
2018,4,30,16,45,676.5,96.0,4.8,11.4,376.5,647.45,540.51
2018,4,30,17,0,640.0,90.0,4.7,11.0,323.0,584.49,491.72
2018,4,30,17,15,589.0,82.5,4.55,10.6,270.5,511.34,432.53
2018,4,30,17,30,538.0,75.0,4.4,10.2,218.0,441.09,373.69
2018,4,30,17,45,455.0,65.5,4.3,9.8,167.5,354.28,298.89
2018,4,30,18,0,372.0,56.0,4.2,9.4,117.0,274.18,227.56
2018,4,30,18,15,248.5,41.5,4.1,9.15,76.0,182.23,144.81
2018,4,30,18,30,125.0,27.0,4.0,8.9,35.0,96.64,52.44
2018,4,30,18,45,64.0,14.0,3.9,8.6,18.0,33.12,0.0
2018,4,30,19,0,3.0,1.0,3.8,8.3,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.7,8.2,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,45.0,10.5,2.65,7.3,12.5,8.96,0.0
2018,5,1,5,30,90.0,21.0,2.7,7.5,25.0,16.46,0.0
2018,5,1,5,45,200.0,37.0,2.8,7.7,62.0,28.51,18.83
2018,5,1,6,0,310.0,53.0,2.9,7.9,99.0,40.54,30.77
2018,5,1,6,15,306.0,66.5,2.85,8.2,127.0,49.89,39.75
2018,5,1,6,30,302.0,80.0,2.8,8.5,155.0,58.8,48.05
2018,5,1,6,45,325.0,98.5,2.75,8.75,196.5,70.95,59.04
2018,5,1,7,0,348.0,117.0,2.7,9.0,238.0,82.55,69.3
2018,5,1,7,15,244.5,135.0,2.6,9.35,227.0,96.0,80.98
2018,5,1,7,30,141.0,153.0,2.5,9.7,216.0,111.11,93.93
2018,5,1,7,45,89.5,165.0,2.4,10.05,206.5,118.08,99.54
2018,5,1,8,0,38.0,177.0,2.3,10.4,197.0,131.37,110.6
2018,5,1,8,15,48.0,206.5,2.15,10.85,234.5,156.04,123.92
2018,5,1,8,30,58.0,236.0,2.0,11.3,272.0,183.29,144.5
2018,5,1,8,45,49.5,250.0,1.9,11.75,282.5,198.68,156.63
2018,5,1,9,0,41.0,264.0,1.8,12.2,293.0,213.05,168.05
2018,5,1,9,15,154.5,285.5,1.8,12.7,402.5,267.83,208.27
2018,5,1,9,30,268.0,307.0,1.8,13.2,512.0,337.49,261.1
2018,5,1,9,45,531.5,238.0,1.8,13.75,668.0,424.44,326.62
2018,5,1,10,0,795.0,169.0,1.8,14.3,824.0,540.13,414.62
2018,5,1,10,15,731.5,212.0,1.9,14.65,830.0,586.1,450.66
2018,5,1,10,30,668.0,255.0,2.0,15.0,836.0,625.74,480.86
2018,5,1,10,45,713.0,222.5,2.1,15.3,855.5,668.63,514.2
2018,5,1,11,0,758.0,190.0,2.2,15.6,875.0,709.1,545.43
2018,5,1,11,15,446.0,297.0,2.3,15.75,701.5,608.38,469.12
2018,5,1,11,30,134.0,404.0,2.4,15.9,528.0,464.88,358.25
2018,5,1,11,45,191.5,376.0,2.5,16.05,554.0,498.36,385.8
2018,5,1,12,0,249.0,348.0,2.6,16.2,580.0,544.16,421.3
2018,5,1,12,15,205.0,355.5,2.7,16.25,546.0,525.47,406.59
2018,5,1,12,30,161.0,363.0,2.8,16.3,512.0,490.21,379.92
2018,5,1,12,45,134.5,350.0,2.9,16.4,473.5,460.69,357.82
2018,5,1,13,0,108.0,337.0,3.0,16.5,435.0,428.92,333.75
2018,5,1,13,15,136.0,346.5,3.1,16.5,467.5,470.65,366.52
2018,5,1,13,30,164.0,356.0,3.2,16.5,500.0,512.67,399.01
2018,5,1,13,45,191.0,367.0,3.25,16.5,530.0,555.2,431.57
2018,5,1,14,0,218.0,378.0,3.3,16.5,560.0,597.48,463.77
2018,5,1,14,15,411.5,303.5,3.35,16.4,630.0,753.32,583.27
2018,5,1,14,30,605.0,229.0,3.4,16.3,700.0,873.51,674.17
2018,5,1,14,45,727.5,172.0,3.45,16.2,710.0,929.16,714.91
2018,5,1,15,0,850.0,115.0,3.5,16.1,720.0,967.92,743.55
2018,5,1,15,15,834.5,112.5,3.5,16.1,675.5,936.0,722.83
2018,5,1,15,30,819.0,110.0,3.5,16.1,631.0,901.14,700.54
2018,5,1,15,45,798.0,106.0,3.55,15.7,581.5,856.98,672.76
2018,5,1,16,0,777.0,102.0,3.6,15.3,532.0,810.73,643.02
2018,5,1,16,15,738.5,99.5,3.6,15.0,476.5,754.25,604.66
2018,5,1,16,30,700.0,97.0,3.6,14.7,421.0,693.61,562.36
2018,5,1,16,45,675.0,90.5,3.65,14.4,371.5,638.69,523.53
2018,5,1,17,0,650.0,84.0,3.7,14.1,322.0,583.54,482.51
2018,5,1,17,15,598.5,77.5,3.55,13.6,269.5,511.03,425.32
2018,5,1,17,30,547.0,71.0,3.4,13.1,217.0,441.49,368.45
2018,5,1,17,45,469.5,62.0,3.25,12.65,167.5,358.24,298.01
2018,5,1,18,0,392.0,53.0,3.1,12.2,118.0,281.68,230.84
2018,5,1,18,15,276.5,40.5,3.0,11.7,78.5,192.56,151.76
2018,5,1,18,30,161.0,28.0,2.9,11.2,39.0,112.21,65.17
2018,5,1,18,45,83.0,15.0,2.8,10.7,20.5,40.17,0.0
2018,5,1,19,0,5.0,2.0,2.7,10.2,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.7,10.0,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,5,15,40.5,8.5,2.0,7.55,10.5,7.26,0.0
2018,5,2,5,30,81.0,17.0,2.0,7.7,21.0,13.19,0.0
2018,5,2,5,45,180.0,30.5,1.95,7.8,53.5,23.52,14.71
2018,5,2,6,0,279.0,44.0,1.9,7.9,86.0,33.71,24.73
2018,5,2,6,15,253.5,56.0,1.8,8.2,105.5,41.94,32.59
2018,5,2,6,30,228.0,68.0,1.7,8.5,125.0,49.7,39.82
2018,5,2,6,45,165.0,90.0,1.6,8.8,136.5,66.54,55.05
2018,5,2,7,0,102.0,112.0,1.5,9.1,148.0,83.97,70.51
2018,5,2,7,15,175.5,139.0,1.35,9.7,212.5,102.35,86.42
2018,5,2,7,30,249.0,166.0,1.2,10.3,277.0,114.56,96.57
2018,5,2,7,45,334.5,174.5,1.05,10.9,343.0,120.2,100.83
2018,5,2,8,0,420.0,183.0,0.9,11.5,409.0,118.1,98.35
2018,5,2,8,15,616.0,146.0,0.85,12.2,512.5,136.99,88.4
2018,5,2,8,30,812.0,109.0,0.8,12.9,616.0,187.79,113.7
2018,5,2,8,45,844.0,106.0,0.75,13.6,666.5,246.52,159.67
2018,5,2,9,0,876.0,103.0,0.7,14.3,717.0,313.91,215.79
2018,5,2,9,15,890.5,103.0,0.7,14.95,758.0,374.48,267.73
2018,5,2,9,30,905.0,103.0,0.7,15.6,799.0,435.45,318.93
2018,5,2,9,45,917.5,102.5,0.7,16.2,835.0,495.31,367.66
2018,5,2,10,0,930.0,102.0,0.7,16.8,871.0,554.81,414.22
2018,5,2,10,15,936.0,103.0,0.8,17.25,898.5,611.27,458.0
2018,5,2,10,30,942.0,104.0,0.9,17.7,926.0,666.2,499.3
2018,5,2,10,45,947.0,104.0,1.05,18.1,946.5,717.86,537.8
2018,5,2,11,0,952.0,104.0,1.2,18.5,967.0,767.4,573.93
2018,5,2,11,15,954.5,104.5,1.4,18.7,979.5,813.18,606.62
2018,5,2,11,30,957.0,105.0,1.6,18.9,992.0,856.23,636.45
2018,5,2,11,45,958.5,104.5,1.75,19.1,997.0,894.67,662.54
2018,5,2,12,0,960.0,104.0,1.9,19.3,1002.0,929.95,686.5
2018,5,2,12,15,960.0,104.0,2.05,19.35,999.0,961.03,708.11
2018,5,2,12,30,960.0,104.0,2.2,19.4,996.0,988.57,727.47
2018,5,2,12,45,958.5,103.0,2.35,19.45,985.0,1010.04,742.96
2018,5,2,13,0,957.0,102.0,2.5,19.5,974.0,1027.62,756.07
2018,5,2,13,15,953.0,101.5,2.65,19.4,954.5,1039.29,765.9
2018,5,2,13,30,949.0,101.0,2.8,19.3,935.0,1046.9,773.24
2018,5,2,13,45,943.0,100.0,2.9,19.25,908.5,1047.91,775.8
2018,5,2,14,0,937.0,99.0,3.0,19.2,882.0,1044.84,775.85
2018,5,2,14,15,929.0,98.0,3.05,19.05,848.5,1035.76,771.92
2018,5,2,14,30,921.0,97.0,3.1,18.9,815.0,1022.76,765.55
2018,5,2,14,45,910.0,95.5,3.2,18.75,775.5,1002.48,754.83
2018,5,2,15,0,899.0,94.0,3.3,18.6,736.0,978.62,741.7
2018,5,2,15,15,885.5,91.5,3.3,18.6,691.0,947.87,722.67
2018,5,2,15,30,872.0,89.0,3.3,18.6,646.0,914.03,701.47
2018,5,2,15,45,853.5,87.0,3.3,18.1,597.0,873.49,676.73
2018,5,2,16,0,835.0,85.0,3.3,17.6,548.0,839.38,656.26
2018,5,2,16,15,810.5,81.5,3.25,17.2,495.5,787.27,621.87
2018,5,2,16,30,786.0,78.0,3.2,16.8,443.0,733.87,585.97
2018,5,2,16,45,752.5,74.0,3.15,16.45,389.0,672.22,542.88
2018,5,2,17,0,719.0,70.0,3.1,16.1,335.0,610.77,498.74
2018,5,2,17,15,671.0,65.0,2.95,15.45,281.5,542.63,446.34
2018,5,2,17,30,623.0,60.0,2.8,14.8,228.0,474.07,391.36
2018,5,2,17,45,551.0,53.0,2.65,14.2,177.5,392.85,323.68
2018,5,2,18,0,479.0,46.0,2.5,13.6,127.0,317.83,258.42
2018,5,2,18,15,361.5,36.5,2.3,12.95,85.5,226.69,178.0
2018,5,2,18,30,244.0,27.0,2.1,12.3,44.0,142.35,87.4
2018,5,2,18,45,128.5,14.5,1.95,11.7,23.0,54.61,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.65,10.85,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,89.5,11.0,1.8,8.65,16.0,9.39,0.0
2018,5,3,5,30,179.0,22.0,1.9,8.8,32.0,17.19,0.95
2018,5,3,5,45,304.5,34.0,1.95,9.0,72.0,28.05,18.65
2018,5,3,6,0,430.0,46.0,2.0,9.2,112.0,37.49,28.0
2018,5,3,6,15,509.5,53.5,1.95,9.45,161.5,42.74,33.16
2018,5,3,6,30,589.0,61.0,1.9,9.7,211.0,48.0,38.08
2018,5,3,6,45,641.5,66.5,1.8,10.0,264.5,51.45,41.17
2018,5,3,7,0,694.0,72.0,1.7,10.3,318.0,54.88,44.11
2018,5,3,7,15,730.5,76.5,1.65,10.8,372.0,62.53,50.71
2018,5,3,7,30,767.0,81.0,1.6,11.3,426.0,65.17,52.74
2018,5,3,7,45,794.0,84.0,1.5,11.8,479.0,66.51,53.61
2018,5,3,8,0,821.0,87.0,1.4,12.3,532.0,67.81,54.44
2018,5,3,8,15,841.0,89.5,1.45,13.0,582.0,121.33,67.87
2018,5,3,8,30,861.0,92.0,1.5,13.7,632.0,189.72,113.15
2018,5,3,8,45,876.5,94.0,1.5,14.35,678.0,250.89,162.14
2018,5,3,9,0,892.0,96.0,1.5,15.0,724.0,313.16,215.67
2018,5,3,9,15,902.5,98.0,1.55,15.6,764.0,374.66,269.42
2018,5,3,9,30,913.0,100.0,1.6,16.2,804.0,436.15,322.19
2018,5,3,9,45,921.0,101.5,1.7,16.8,838.5,495.88,372.27
2018,5,3,10,0,929.0,103.0,1.8,17.4,873.0,554.79,420.02
2018,5,3,10,15,935.5,104.0,1.85,17.95,901.0,611.39,464.28
2018,5,3,10,30,942.0,105.0,1.9,18.5,929.0,666.51,505.92
2018,5,3,10,45,946.0,106.0,1.95,19.0,949.5,718.26,543.93
2018,5,3,11,0,950.0,107.0,2.0,19.5,970.0,767.84,579.31
2018,5,3,11,15,952.5,107.5,2.05,19.85,982.5,813.48,610.4
2018,5,3,11,30,955.0,108.0,2.1,20.2,995.0,856.42,638.35
2018,5,3,11,45,956.5,108.0,2.1,20.55,1000.0,895.2,662.81
2018,5,3,12,0,958.0,108.0,2.1,20.9,1005.0,930.85,685.0
2018,5,3,12,15,959.0,107.0,2.2,21.1,1002.5,961.84,705.47
2018,5,3,12,30,960.0,106.0,2.3,21.3,1000.0,989.31,723.69
2018,5,3,12,45,960.5,103.5,2.35,21.5,989.0,1011.19,737.82
2018,5,3,13,0,961.0,101.0,2.4,21.7,978.0,1029.19,749.58
2018,5,3,13,15,958.0,100.0,2.45,21.8,959.0,1041.33,757.99
2018,5,3,13,30,955.0,99.0,2.5,21.9,940.0,1049.39,763.98
2018,5,3,13,45,950.0,97.5,2.55,21.95,913.5,1050.84,766.05
2018,5,3,14,0,945.0,96.0,2.6,22.0,887.0,1048.16,765.67
2018,5,3,14,15,937.5,94.5,2.65,21.95,853.5,1038.95,761.53
2018,5,3,14,30,930.0,93.0,2.7,21.9,820.0,1025.76,754.98
2018,5,3,14,45,920.0,91.0,2.75,21.85,780.5,1005.73,744.05
2018,5,3,15,0,910.0,89.0,2.8,21.8,741.0,982.05,730.77
2018,5,3,15,15,897.0,87.0,2.8,21.8,696.0,952.08,712.73
2018,5,3,15,30,884.0,85.0,2.8,21.8,651.0,918.98,692.56
2018,5,3,15,45,866.5,82.5,2.9,21.45,602.0,878.39,668.76
2018,5,3,16,0,849.0,80.0,3.0,21.1,553.0,835.44,642.87
2018,5,3,16,15,825.0,77.0,3.0,20.7,500.5,792.44,615.94
2018,5,3,16,30,801.0,74.0,3.0,20.3,448.0,739.6,581.33
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,678.45,539.41
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,617.44,496.42
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,546.59,443.01
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,481.54,391.56
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,396.63,322.19
