Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,11.95,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,20.41,8.78
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,28.93,19.34
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,34.18,24.52
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,39.47,29.43
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,46.29,35.49
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,49.65,38.31
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,52.83,40.87
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,55.95,43.29
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,57.75,44.46
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,67.24,52.18
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,69.3,53.48
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,71.23,54.67
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,107.17,58.66
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,167.54,89.69
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,228.57,133.5
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,290.24,183.1
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,351.71,234.47
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,412.82,285.21
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,471.92,333.16
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,529.89,378.61
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,585.32,421.23
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,639.11,461.28
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,690.43,498.47
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,739.58,533.12
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,784.86,564.54
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,827.52,592.5
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,865.87,617.14
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,901.15,639.74
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,931.98,659.72
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,959.4,677.59
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,981.94,692.45
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,1000.72,705.05
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,1014.19,714.88
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,1023.68,722.38
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,1027.24,725.75
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,1026.74,726.74
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,1020.85,724.93
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,1011.03,720.77
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,994.98,713.24
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,975.26,703.37
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,949.74,688.38
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,920.97,671.27
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,884.58,651.3
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,845.55,629.2
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,800.95,601.87
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,761.34,577.57
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,708.3,543.22
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,654.45,507.19
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,593.74,463.87
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,533.72,419.5
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,465.11,366.73
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,402.0,316.11
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,327.54,254.86
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,259.69,197.13
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,182.28,131.58
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,113.51,64.03
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,42.85,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,11.1,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,20.38,8.4
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,29.72,19.7
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,34.88,24.77
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,40.08,29.58
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,43.88,32.92
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,51.86,39.75
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,53.72,41.12
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,55.64,42.47
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,57.78,43.94
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,59.86,45.32
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,69.25,52.8
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,70.84,53.7
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,105.14,57.33
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,164.19,87.24
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,223.46,129.34
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,283.54,177.36
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,343.81,227.58
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,404.12,277.68
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,462.09,325.06
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,519.36,370.55
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,574.79,413.54
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,628.65,454.07
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,679.38,491.37
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,727.95,526.21
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,772.4,557.64
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,814.11,585.31
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,852.14,610.03
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,887.12,632.69
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,918.13,653.17
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,945.75,671.52
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,968.04,686.19
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,986.59,698.6
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,999.39,708.13
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,1008.23,715.33
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,1011.63,719.37
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,1011.04,721.03
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,1005.58,719.38
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,996.26,715.38
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,980.21,707.29
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,960.53,696.9
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,935.55,682.06
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,907.32,665.1
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,872.48,645.46
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,834.98,623.78
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,791.09,596.48
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,745.42,567.53
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,699.98,538.34
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,647.06,502.91
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,587.21,459.85
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,528.03,415.8
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,461.27,364.25
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,397.27,312.85
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,326.94,254.74
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,260.86,198.28
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,185.28,133.88
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,118.1,67.15
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,44.76,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,11.1,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,20.36,8.28
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,29.62,19.8
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,35.94,25.98
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,42.19,31.79
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,46.96,36.07
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,51.63,40.09
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,55.26,43.08
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,58.76,45.88
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,66.57,52.32
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,68.9,53.96
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,70.66,55.12
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,72.31,56.17
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,104.15,59.98
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,160.68,89.71
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,224.98,136.91
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,281.9,183.3
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,338.42,231.23
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,395.16,279.22
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,450.7,325.27
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,505.74,369.53
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,558.5,410.75
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,609.98,449.65
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,658.66,485.32
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,705.49,518.59
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,748.88,549.21
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,789.91,577.18
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,827.25,601.2
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,861.89,623.31
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,891.61,642.5
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,918.18,659.67
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,939.68,673.61
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,957.65,685.39
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,970.15,694.2
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,978.89,700.76
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,982.42,704.15
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,982.14,705.28
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,975.72,702.88
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,965.59,698.24
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,949.52,689.98
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,930.04,679.55
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,903.97,663.89
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,874.89,646.23
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,848.69,632.58
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,810.74,610.6
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,766.55,583.27
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,720.76,554.28
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,668.5,520.06
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,615.68,483.61
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,558.24,442.07
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,499.41,398.0
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,433.4,346.76
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,370.61,295.99
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,299.61,236.81
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,235.07,181.25
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,164.3,120.33
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,101.42,58.5
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,37.46,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,9.39,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,19.07,7.23
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,29.43,19.71
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,39.1,28.89
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,46.81,36.06
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,52.52,41.24
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,58.09,46.09
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,61.07,48.5
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,63.98,50.79
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,66.32,52.52
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,68.55,54.13
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,76.6,60.71
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,78.02,61.56
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,107.85,64.44
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,162.87,93.23
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,218.56,133.84
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,275.56,180.52
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,337.62,232.83
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,393.81,280.55
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,449.27,326.67
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,504.55,371.24
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,557.07,412.92
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,608.31,452.41
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,657.08,489.0
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,704.07,523.33
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,747.28,554.66
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,788.17,583.48
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,825.44,608.46
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,860.03,631.55
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,891.36,652.51
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,919.73,671.5
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,943.1,687.57
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,962.96,701.43
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,976.93,711.31
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,987.12,718.88
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,991.07,722.69
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,991.13,724.11
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,985.47,721.87
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,976.05,717.29
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,960.43,708.87
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,941.23,698.14
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,916.5,683.03
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,888.66,665.82
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,855.06,646.0
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,818.84,624.15
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,776.47,596.96
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,739.07,573.0
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,687.76,538.6
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,635.63,502.59
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,577.22,459.55
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,519.37,415.51
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,453.85,363.95
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,393.26,314.27
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,322.06,254.52
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,256.97,198.0
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,183.17,134.1
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,117.48,68.32
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,44.46,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,10.24,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,19.47,7.28
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,28.71,19.14
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,34.74,25.11
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,40.82,30.81
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,46.1,35.56
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,47.96,37.1
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,50.81,39.39
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,53.62,41.58
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,55.13,42.59
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,64.39,50.25
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,66.5,51.68
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,68.49,53.01
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,100.87,56.08
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,160.68,86.31
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,220.84,129.76
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,281.66,179.4
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,342.45,231.12
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,402.96,282.45
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,461.75,331.37
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,519.53,378.03
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,575.01,421.66
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,628.93,462.74
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,679.74,500.37
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,728.4,535.42
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,773.3,567.93
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,815.53,596.85
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,854.54,622.72
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,890.57,646.53
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,921.76,667.64
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,949.59,686.61
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,973.0,702.76
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,992.7,716.61
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,1007.16,727.31
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,1017.66,735.61
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,1022.28,739.8
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,1022.87,741.54
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,1018.0,740.47
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,1009.18,736.95
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,994.09,728.99
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,975.27,718.66
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,950.15,703.46
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,921.72,686.05
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,887.89,666.77
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,851.26,645.32
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,808.51,618.54
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,763.64,589.87
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,713.29,556.69
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,667.44,526.15
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,608.47,483.44
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,549.83,439.29
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,482.64,386.7
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,417.83,333.86
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,342.48,270.72
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,276.19,212.93
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,188.98,138.57
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,113.62,66.43
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,43.13,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,9.39,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,18.33,6.29
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,29.55,19.94
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,35.94,26.31
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,42.35,32.38
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,43.51,33.49
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,48.9,38.23
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,50.55,39.49
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,52.27,40.76
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,61.17,48.25
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,63.88,50.25
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,65.71,51.45
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,67.43,52.56
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,99.17,55.25
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,159.52,85.65
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,220.64,130.03
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,282.47,180.85
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,344.65,234.41
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,405.91,287.03
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,465.32,337.06
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,522.97,384.2
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,578.17,428.57
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,631.8,470.51
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,682.71,509.46
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,731.47,545.94
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,775.7,578.61
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,817.25,608.11
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,856.0,634.37
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,891.84,658.58
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,922.92,679.83
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,950.72,698.94
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,974.18,715.08
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,993.96,728.89
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,1008.1,739.39
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,1018.31,747.46
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,1022.63,751.63
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,1022.96,753.54
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,1017.89,751.87
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,1008.91,747.77
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,993.13,739.37
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,973.63,728.56
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,948.01,712.77
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,919.15,694.78
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,884.75,675.25
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,847.56,653.45
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,804.86,626.61
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,760.07,597.8
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,714.99,568.07
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,662.07,531.68
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,601.76,487.07
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,541.89,441.18
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,475.87,388.55
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,412.23,335.69
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,341.48,274.87
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,274.57,215.44
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,197.2,147.13
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,128.3,76.71
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,49.6,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,10.24,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,19.98,6.99
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,29.69,20.01
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,34.8,25.26
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,40.01,30.24
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,43.38,33.34
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,50.9,40.0
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,53.56,42.18
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,56.2,44.27
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,57.9,45.49
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,59.57,46.66
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,68.85,54.41
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,70.41,55.43
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,100.62,58.43
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,158.81,88.22
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,216.69,130.71
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,275.47,179.82
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,334.04,231.08
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,392.68,282.45
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,450.16,332.04
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,507.02,379.82
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,562.26,425.08
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,616.1,467.93
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,666.51,507.19
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,714.95,543.99
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,759.81,577.55
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,802.15,607.43
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,841.12,634.06
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,877.16,658.54
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,907.98,679.88
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,935.5,699.0
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,958.23,715.07
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,977.28,728.76
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,991.11,738.96
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,1001.02,746.66
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,1005.57,751.43
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,1006.14,753.66
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,1000.86,751.61
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,991.71,747.07
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,976.35,738.24
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,957.35,727.0
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,933.02,711.68
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,905.43,694.11
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,871.61,673.26
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,835.08,650.29
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,792.68,622.31
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,748.3,592.52
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,697.84,557.61
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,652.13,525.71
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,592.35,480.96
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,533.09,434.96
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,466.93,381.63
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,403.43,328.47
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,331.21,266.41
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,267.7,209.78
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,190.82,142.1
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,122.78,73.28
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,46.64,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,10.24,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,18.72,5.83
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,27.23,17.9
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,32.48,23.25
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,37.77,28.3
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,44.9,34.76
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,48.68,38.06
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,50.67,39.64
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,52.71,41.18
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,54.58,42.49
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,64.13,50.44
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,66.24,51.86
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,68.24,53.17
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,97.54,55.18
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,156.3,84.15
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,215.8,126.94
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,276.03,176.14
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,336.27,227.54
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,396.15,278.52
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,454.38,327.33
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,511.39,373.75
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,566.16,417.36
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,619.5,458.61
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,670.36,497.16
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,719.18,533.29
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,763.88,566.01
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,806.02,595.33
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,843.93,620.84
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,878.84,644.27
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,909.36,664.89
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,936.55,683.33
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,958.91,698.9
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,977.58,712.14
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,991.05,721.59
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,1000.63,728.62
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,1005.3,732.85
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,1006.03,734.61
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,999.99,732.56
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,990.1,728.11
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,974.52,719.42
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,955.33,708.41
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,930.31,693.09
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,902.07,675.59
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,868.08,655.67
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,831.39,633.64
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,788.87,606.38
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,744.38,577.35
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,700.05,548.07
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,648.08,512.53
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,589.38,469.04
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,531.18,424.65
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,465.45,372.97
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,402.2,321.29
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,332.58,262.69
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,267.02,205.67
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,191.38,140.19
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,124.24,72.97
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,47.24,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,10.24,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,17.87,4.75
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,25.56,16.15
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,30.49,21.09
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,38.57,28.46
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,42.43,31.94
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,46.29,35.24
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,48.36,36.86
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,50.46,38.43
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,59.35,45.78
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,62.05,47.7
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,64.51,49.4
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,66.84,50.97
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,95.47,52.99
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,153.91,81.15
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,212.87,122.65
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,272.58,170.53
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,332.22,220.29
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,391.88,269.89
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,449.73,317.22
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,506.86,362.59
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,561.2,404.86
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,613.96,444.67
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,664.4,481.76
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,712.69,516.38
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,757.17,548.32
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,799.0,576.69
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,837.23,601.42
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,872.49,624.12
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,903.02,644.65
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,930.18,663.09
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,952.51,678.51
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,971.14,691.68
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,984.52,701.52
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,994.0,709.04
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,998.15,713.68
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,998.36,715.93
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,993.73,714.64
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,985.27,711.01
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,970.19,703.66
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,951.52,694.02
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,926.37,678.96
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,897.97,661.75
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,863.88,642.33
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,827.25,620.9
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,783.94,593.91
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,738.88,565.26
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,694.13,536.29
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,641.83,501.17
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,582.9,458.65
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,524.59,415.1
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,459.15,364.44
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,398.56,315.54
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,327.11,256.41
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,261.77,200.35
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,186.33,135.77
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,119.36,69.68
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,45.19,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,7.68,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,17.35,3.93
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,27.12,17.39
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,33.53,23.7
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,39.87,29.59
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,43.94,33.28
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,47.98,36.77
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,51.41,39.59
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,59.65,46.5
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,62.28,48.44
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,64.8,50.26
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,66.05,50.98
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,67.23,51.63
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,93.91,53.7
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,159.05,88.39
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,215.44,128.39
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,272.79,174.77
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,329.98,223.17
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,387.04,271.39
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,442.9,317.82
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,497.84,362.17
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,550.54,403.78
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,601.99,443.23
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,650.53,479.28
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,697.14,512.94
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,740.14,543.96
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,780.77,572.5
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,817.74,596.99
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,851.98,619.59
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,880.05,638.58
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,904.82,655.48
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,923.08,668.2
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,937.75,678.69
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,950.31,688.35
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,959.26,695.79
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,961.76,698.71
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,960.58,699.39
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,954.36,697.0
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,944.59,692.42
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,939.86,691.17
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,919.74,679.71
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,893.57,663.63
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,864.49,645.58
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,828.6,624.26
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,790.42,601.11
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,749.45,575.06
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,703.26,544.87
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,650.44,508.77
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,597.39,470.84
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,537.44,426.78
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,478.8,382.33
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,413.23,330.93
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,351.0,280.45
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,280.96,222.26
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,215.16,166.14
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,148.7,109.16
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,89.48,52.1
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,32.42,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
