Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,6.83,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.5,3.51
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.58,18.69
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,37.22,27.06
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,47.74,36.7
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,53.79,42.13
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,59.68,47.21
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,63.32,50.16
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,66.87,52.93
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,69.09,54.47
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,71.22,55.91
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,72.49,56.59
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,80.86,63.26
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,105.65,64.49
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,160.35,91.31
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,216.19,130.79
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,273.47,176.76
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,330.01,224.21
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,391.26,275.12
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,446.35,320.74
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,501.07,364.87
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,553.74,406.05
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,605.22,445.04
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,653.71,480.84
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,700.4,514.36
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,743.33,545.19
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,783.97,573.86
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,821.02,598.1
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,855.45,620.16
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,884.62,639.56
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,910.75,657.02
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,931.89,671.19
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,949.62,683.23
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,962.0,692.12
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,970.72,698.81
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,972.93,701.82
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,971.44,702.59
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,963.95,699.51
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,965.58,702.54
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,947.0,692.49
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,925.11,680.41
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,898.6,664.25
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,869.18,646.13
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,831.43,624.34
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,796.3,604.04
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,749.13,574.03
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,700.85,542.71
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,645.72,504.76
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,590.65,465.63
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,528.66,420.32
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,468.25,374.74
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,400.25,321.5
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,331.98,266.33
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,263.55,209.33
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,201.89,156.55
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,138.45,102.02
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,81.23,47.11
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,28.67,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,5.97,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.72,2.53
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.79,18.09
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.55,27.5
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,47.16,36.43
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,55.86,44.31
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,62.09,49.79
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,65.29,52.41
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,68.44,54.9
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,70.28,56.18
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,72.08,57.39
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,73.04,57.86
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,81.14,64.46
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,104.74,64.79
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,159.6,91.68
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,215.72,131.95
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,273.64,179.47
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,337.49,233.86
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,395.63,284.01
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,451.99,332.09
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,508.24,378.87
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,561.81,422.7
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,614.18,464.37
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,664.2,503.11
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,712.43,539.55
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,756.87,572.74
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,798.97,603.17
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,837.79,629.96
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,873.89,654.79
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,905.04,675.87
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,933.01,694.76
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,955.4,709.89
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,974.17,722.67
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,989.23,733.35
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,1000.49,741.6
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,1005.01,745.07
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,1005.58,746.07
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,1000.8,743.8
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,992.16,739.1
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,977.79,730.82
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,959.75,720.19
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,935.15,705.03
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,907.36,687.71
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,873.49,666.8
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,836.84,643.81
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,794.59,616.46
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,757.34,592.4
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,705.29,557.01
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,652.29,520.3
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,592.7,476.09
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,533.71,430.89
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,466.44,377.73
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,404.39,326.61
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,330.92,264.55
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,263.86,205.9
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,186.28,138.37
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,117.39,69.32
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,44.39,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,7.68,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.36,2.57
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,29.02,19.13
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,35.7,25.93
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,42.29,32.18
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,55.65,44.23
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,69.34,56.32
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,75.42,61.45
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,81.38,66.34
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,74.08,59.58
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,66.35,52.5
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,68.95,54.43
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,65.82,51.41
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,100.57,60.62
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,158.6,88.77
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,216.31,130.21
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,274.93,178.56
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,333.58,229.21
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,392.27,279.88
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,449.58,328.6
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,506.21,375.36
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,560.76,419.26
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,613.97,460.75
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,663.7,498.27
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,711.4,533.2
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,756.18,565.59
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,798.48,594.66
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,836.99,619.84
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,872.63,642.94
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,903.53,663.16
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,931.17,681.23
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,954.48,695.95
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,974.16,708.34
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,989.19,718.61
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,1000.35,726.51
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,1005.68,730.38
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,1007.05,731.86
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,1002.04,729.65
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,993.14,725.09
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,978.93,717.33
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,961.01,707.25
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,936.88,692.85
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,909.47,676.3
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,876.65,656.63
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,841.05,634.93
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,799.3,608.91
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,755.43,581.02
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,704.92,547.62
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,653.39,512.82
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,601.45,476.14
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,544.09,433.4
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,478.01,382.19
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,414.31,330.68
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,342.3,270.72
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,278.6,215.26
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,202.01,148.68
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,133.34,77.84
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,51.9,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,7.68,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,16.21,0.8
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,24.83,15.53
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,30.18,21.05
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,38.7,28.96
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,42.13,32.12
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,45.61,35.15
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,48.12,37.19
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,50.63,39.15
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,59.43,46.55
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,62.16,48.57
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,64.0,49.81
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,65.73,50.95
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,91.33,52.11
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,150.93,80.03
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,210.73,121.99
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,271.33,170.59
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,331.66,221.2
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,391.67,271.29
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,450.33,318.93
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,508.06,364.12
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,563.31,406.31
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,617.02,445.88
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,667.63,481.97
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,716.11,515.46
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,761.26,546.18
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,803.75,573.14
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,841.81,596.53
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,876.8,617.85
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,906.94,637.36
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,933.62,654.78
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,950.02,666.43
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,962.14,675.57
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,981.5,689.35
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,996.83,700.65
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,994.72,701.72
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,988.7,700.52
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,962.42,686.44
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,929.28,667.95
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,907.73,656.78
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,883.04,643.34
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,852.48,624.66
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,819.41,604.25
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,746.07,557.42
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,667.55,505.23
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,676.98,516.34
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,670.85,515.77
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,601.85,467.4
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,534.97,419.45
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,423.82,335.93
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,316.62,252.81
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,255.65,204.41
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,200.53,159.47
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,156.93,123.16
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,116.31,88.64
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,69.9,49.46
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,33.62,16.49
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,14.29,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.27,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,15.69,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,26.93,16.77
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,39.27,28.35
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,51.86,39.75
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,61.59,48.4
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,68.69,54.52
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,62.35,48.81
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,54.59,41.85
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,55.76,42.55
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,60.22,46.02
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,62.04,47.21
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,63.77,48.31
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,87.76,49.28
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,145.08,75.63
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,202.71,115.67
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,261.23,162.49
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,320.44,212.34
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,379.08,261.69
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,436.49,309.08
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,492.55,353.96
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,546.12,396.06
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,598.37,435.93
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,647.67,472.59
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,695.1,506.97
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,739.11,538.5
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,780.69,566.91
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,818.47,591.37
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,853.44,613.83
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,884.18,634.48
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,911.76,653.11
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,934.65,668.63
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,953.99,681.95
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,967.36,691.81
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,976.91,699.36
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,981.17,703.5
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,981.56,705.28
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,976.63,703.77
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,967.91,699.93
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,953.67,692.71
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,935.88,683.28
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,911.31,668.41
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,883.56,651.45
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,850.67,632.95
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,815.15,612.37
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,773.42,586.45
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,729.83,558.8
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,686.64,530.6
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,635.81,496.23
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,577.88,454.53
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,520.5,411.54
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,456.12,361.46
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,394.26,311.49
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,325.41,254.19
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,260.78,198.6
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,187.42,135.6
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,121.54,68.42
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,46.77,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,6.83,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.54,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.61,14.67
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,38.18,27.18
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,50.8,38.51
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,52.77,40.35
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,57.15,44.07
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,49.7,37.44
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,47.31,35.16
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,56.2,42.48
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,58.95,44.49
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,61.13,45.99
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,63.2,47.39
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,86.72,48.29
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,144.34,74.5
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,202.49,114.81
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,261.43,161.96
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,319.84,211.19
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,378.24,260.58
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,435.4,308.27
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,491.88,354.16
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,546.29,397.5
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,599.24,438.51
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,649.57,476.39
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,697.84,511.8
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,742.39,544.02
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,784.39,572.53
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,822.45,597.49
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,857.57,620.37
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,888.49,640.64
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,916.06,658.72
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,938.84,673.83
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,957.98,686.67
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,972.37,696.67
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,982.94,704.34
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,988.23,708.87
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,989.63,711.06
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,984.68,709.55
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,975.9,705.69
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,961.94,698.68
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,944.36,689.43
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,920.55,675.11
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,893.52,658.67
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,860.7,640.73
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,825.18,620.61
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,784.17,595.22
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,741.15,568.0
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,691.34,535.33
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,646.31,505.49
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,589.14,464.59
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,532.35,422.02
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,467.46,371.48
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,404.96,320.86
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,333.76,261.49
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,268.16,204.84
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,196.37,142.53
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,129.26,72.43
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,50.27,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,6.83,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.93,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,23.09,13.55
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,28.88,19.46
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,34.65,24.86
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,41.55,31.03
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,45.4,34.35
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,48.25,36.66
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,51.08,38.86
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,52.61,39.89
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,61.7,47.33
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,63.84,48.78
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,65.86,50.12
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,89.13,51.03
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,147.25,77.59
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,205.9,118.47
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,265.34,166.29
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,324.8,216.52
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,384.07,266.61
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,441.53,314.46
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,498.01,360.17
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,552.64,403.52
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,605.9,444.57
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,655.87,482.13
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,703.87,517.29
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,748.73,549.85
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,791.08,579.06
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,829.2,604.33
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,864.41,627.55
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,894.89,647.98
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,922.07,666.29
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,944.97,682.06
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,964.25,695.57
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,978.33,705.73
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,988.58,713.53
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,993.54,718.17
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,994.61,720.43
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,989.82,718.76
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,981.18,714.72
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,966.43,706.74
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,948.08,696.46
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,923.98,681.81
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,896.68,665.02
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,863.64,645.69
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,827.92,624.34
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,786.35,598.23
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,742.84,570.37
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,698.66,541.44
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,646.71,506.22
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,587.99,463.97
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,529.83,420.38
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,463.8,368.88
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,400.35,317.5
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,330.65,259.44
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,264.96,202.83
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,189.37,137.7
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,121.22,67.12
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,46.67,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,6.83,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.43,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,24.02,14.21
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,29.35,19.81
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,34.71,24.86
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,41.62,31.03
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,45.47,34.34
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,48.33,36.66
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,51.17,38.88
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,53.07,40.23
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,62.46,47.93
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,64.59,49.36
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,66.6,50.68
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,89.39,51.41
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,147.83,77.89
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,206.52,118.63
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,266.05,166.46
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,325.25,216.55
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,384.55,266.85
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,441.95,314.93
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,498.73,361.22
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,553.56,404.88
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,606.83,446.03
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,657.33,484.01
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,705.73,519.45
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,750.81,552.15
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,793.3,581.12
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,832.32,606.87
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,868.37,630.61
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,898.77,650.9
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,925.77,668.98
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,948.39,684.56
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,967.32,697.83
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,981.49,708.2
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,991.78,716.18
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,988.89,715.81
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,982.07,713.04
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,960.6,700.79
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,932.17,683.93
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,915.04,674.35
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,894.7,662.57
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,846.38,630.91
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,796.47,597.11
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,729.15,552.35
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,669.67,512.03
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,636.33,490.36
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,600.73,466.52
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,516.26,404.05
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,422.26,333.13
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,371.0,294.55
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,321.07,255.95
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,293.06,234.06
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,274.03,217.98
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,215.77,169.46
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,162.83,124.53
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,117.0,84.7
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,71.87,38.09
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,27.15,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,7.68,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,15.04,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,22.37,12.73
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,29.35,19.75
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,34.39,24.53
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,37.56,27.43
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,40.78,30.21
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,43.08,32.07
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,51.39,39.06
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,54.31,41.32
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,57.13,43.45
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,61.61,46.96
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,65.82,50.2
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,86.26,49.41
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,143.63,74.64
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,202.13,115.24
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,261.89,163.5
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,322.48,215.22
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,382.74,266.77
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,442.2,316.74
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,500.49,364.33
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,555.33,407.99
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,608.76,449.21
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,660.15,487.68
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,709.5,523.59
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,754.73,556.18
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,797.4,585.02
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,836.56,610.49
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,872.77,633.84
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,887.7,643.82
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,895.36,649.23
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,930.0,672.54
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,961.18,693.39
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,982.61,708.37
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,1000.06,720.92
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,1005.09,725.57
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,1006.15,727.84
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,1001.34,726.44
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,992.63,722.65
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,978.24,715.79
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,960.19,706.7
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,935.67,691.83
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,907.86,674.76
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,872.07,654.96
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,833.97,633.16
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,792.99,607.71
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,749.67,580.15
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,699.96,547.69
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,655.05,518.02
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,596.47,476.05
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,538.37,432.24
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,470.53,378.99
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,405.44,325.79
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,332.86,264.54
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,269.06,208.5
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,193.21,142.04
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,124.3,67.55
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,48.2,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.12,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.68,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,22.35,12.84
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,27.35,18.28
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,35.24,25.61
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,39.2,29.25
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,43.17,32.73
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,45.36,34.5
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,47.58,36.22
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,56.39,43.59
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,59.19,45.65
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,60.73,46.62
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,62.2,47.51
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,84.0,47.93
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,143.07,74.35
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,202.67,115.79
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,263.07,164.42
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,323.81,215.84
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,384.19,266.92
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,442.96,315.68
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,500.59,362.02
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,555.9,405.57
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,609.79,446.68
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,660.79,484.5
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,709.72,519.81
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,755.27,552.2
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,798.28,581.04
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,837.39,606.44
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,873.58,629.8
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,905.01,649.99
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,933.11,668.01
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,956.39,682.93
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,975.99,695.56
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,990.38,705.78
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,1000.87,713.67
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,1006.5,718.09
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,1008.18,720.18
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,1002.45,718.5
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,992.81,714.49
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,978.02,706.75
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,959.59,696.75
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,935.74,682.7
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,908.62,666.53
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,874.9,647.73
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,838.53,626.9
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,794.5,599.96
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,748.64,571.29
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,703.84,542.78
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,651.4,508.04
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,590.52,464.87
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,530.38,420.27
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,462.55,368.05
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,397.66,316.0
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,326.83,257.16
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,260.33,199.98
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,183.41,133.83
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,113.62,59.95
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,43.13,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
