Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,15,787.5,85.0,3.65,26.3,538.0,769.58,587.1
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,725.74,558.87
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,673.68,524.45
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,620.94,488.73
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,561.72,445.89
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,505.68,403.53
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,439.42,351.79
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,376.45,300.59
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,302.51,238.73
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,235.62,180.83
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,159.47,114.13
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,87.21,15.57
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,30.81,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,11.52,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,20.79,8.7
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,28.15,18.43
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,35.41,25.36
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,40.75,30.3
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,46.02,34.98
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,49.11,37.59
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,52.17,40.07
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,59.2,45.88
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,61.49,47.54
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,62.87,48.4
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,64.2,49.21
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,80.44,48.52
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,144.89,79.5
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,201.33,117.98
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,258.97,163.8
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,315.96,211.47
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,373.15,259.24
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,429.66,305.46
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,485.62,349.69
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,539.49,391.61
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,592.2,431.36
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,641.5,467.67
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,688.98,501.73
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,733.81,533.56
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,776.31,562.3
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,814.31,586.88
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,849.53,609.55
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,881.0,630.37
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,909.34,649.2
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,932.54,665.22
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,952.22,679.11
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,966.4,689.07
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,976.82,696.79
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,981.45,701.53
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,982.21,703.96
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,977.73,703.31
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,969.49,700.36
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,954.09,692.83
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,935.14,683.04
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,911.03,668.67
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,883.81,652.24
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,850.43,634.19
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,814.5,614.02
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,771.37,587.32
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,733.77,564.1
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,682.41,530.52
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,630.37,495.63
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,570.46,453.07
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,511.36,408.83
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,444.21,356.43
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,382.7,306.21
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,309.14,244.33
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,242.57,186.31
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,164.25,117.21
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,89.83,8.64
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,31.84,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,11.1,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,19.15,7.03
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,25.37,15.99
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,31.6,21.97
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,38.72,28.44
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,43.04,32.26
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,46.35,35.02
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,49.62,37.64
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,51.54,39.03
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,53.45,40.37
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,63.13,48.28
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,65.54,49.96
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,83.26,49.9
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,141.46,74.7
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,200.24,114.84
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,259.88,162.33
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,318.97,211.77
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,378.22,261.33
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,435.63,308.42
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,492.5,353.51
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,547.97,396.71
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,602.07,437.48
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,652.81,474.67
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,701.57,509.39
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,746.65,541.15
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,789.21,569.17
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,828.3,594.55
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,864.47,617.94
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,895.21,638.16
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,922.5,656.21
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,927.1,660.19
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,940.67,670.19
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,926.6,661.45
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,895.65,639.98
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,885.07,634.74
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,871.44,627.35
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,867.5,627.92
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,860.28,626.32
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,820.44,601.55
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,778.67,575.27
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,747.58,555.45
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,714.41,533.95
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,605.95,459.46
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,520.09,398.58
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,408.53,316.41
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,303.8,236.6
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,244.33,191.27
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,186.69,146.19
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,171.49,134.99
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,155.64,122.87
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,102.64,79.78
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,52.57,38.32
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,39.57,27.22
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,27.38,16.69
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,17.64,7.99
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,8.55,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,4.15,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,11.52,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,20.08,6.93
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,26.65,16.96
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,33.23,23.28
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,37.53,27.3
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,45.55,34.35
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,48.36,36.7
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,51.19,38.96
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,53.08,40.29
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,54.96,41.58
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,67.18,51.58
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,71.7,54.97
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,90.94,57.19
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,143.7,78.88
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,205.61,120.97
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,262.85,165.84
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,320.43,213.89
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,379.82,263.75
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,438.17,312.49
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,495.52,359.05
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,550.43,402.51
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,604.0,443.61
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,655.48,481.97
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,705.03,517.89
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,750.54,550.8
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,793.57,580.04
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,832.78,605.65
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,869.08,629.17
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,900.64,650.21
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,928.86,669.09
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,952.25,684.62
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,971.98,697.86
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,986.02,707.65
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,996.16,715.01
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,1001.94,720.04
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,1003.79,722.69
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,999.26,721.11
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,990.87,717.17
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,976.17,709.61
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,957.8,699.71
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,933.77,685.29
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,906.54,668.77
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,872.34,648.95
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,835.46,627.08
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,792.82,600.36
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,748.29,571.93
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,703.41,542.75
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,650.46,507.04
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,589.75,463.82
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,529.77,418.91
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,461.33,365.75
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,395.86,312.78
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,323.5,252.33
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,255.49,193.54
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,169.79,118.56
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,88.58,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,31.64,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,9.39,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,18.38,5.12
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,23.83,14.47
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,31.96,22.08
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,36.42,26.21
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,40.88,30.15
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,43.12,32.0
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,45.4,33.8
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,51.38,38.67
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,57.01,43.15
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,57.36,43.09
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,66.4,50.33
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,81.54,48.0
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,139.19,71.28
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,199.38,112.32
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,260.39,161.08
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,324.58,216.03
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,384.41,267.22
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,441.43,314.29
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,499.5,361.15
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,555.2,405.32
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,609.54,447.17
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,660.46,485.49
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,709.29,521.32
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,757.0,555.91
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,803.05,587.13
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,842.58,613.34
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,879.06,637.41
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,911.47,659.13
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,940.52,678.65
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,964.68,695.01
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,985.14,709.05
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,1000.39,719.75
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,1011.72,728.04
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,1011.35,728.85
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,1007.03,727.27
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,1000.48,724.7
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,990.21,719.79
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,969.83,708.45
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,946.26,695.05
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,932.79,687.63
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,914.3,676.84
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,879.49,657.01
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,841.99,635.12
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,789.31,600.9
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,743.47,571.13
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,688.11,534.12
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,632.32,496.01
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,566.1,447.57
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,504.17,400.6
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,423.7,337.67
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,348.77,277.02
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,250.42,196.2
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,161.56,122.24
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,99.85,68.33
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,38.56,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,12.59,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,9.39,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,18.28,4.25
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,26.62,16.89
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,34.84,24.73
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,39.81,29.37
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,44.76,33.77
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,47.95,36.45
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,55.66,42.93
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,58.48,45.01
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,61.22,46.98
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,62.68,47.83
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,64.1,48.62
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,80.5,47.93
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,146.86,79.35
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,205.63,119.24
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,265.61,166.7
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,325.08,216.31
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,384.79,266.14
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,443.47,314.3
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,501.61,360.58
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,557.53,403.98
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,612.19,445.05
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,663.93,482.72
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,713.83,518.0
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,759.92,550.53
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,803.55,579.66
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,843.77,605.67
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,881.14,629.7
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,912.96,650.44
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,941.43,669.05
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,964.62,684.17
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,984.13,697.05
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,998.91,707.76
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,1009.82,716.18
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,1013.91,720.56
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,1014.04,722.59
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,1008.27,720.98
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,998.64,717.04
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,983.38,709.55
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,964.54,699.8
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,938.3,684.11
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,908.88,666.33
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,873.37,646.83
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,844.07,631.29
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,798.89,603.54
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,751.96,574.12
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,697.46,538.51
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,642.37,501.62
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,580.04,457.16
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,521.77,413.63
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,450.89,358.75
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,383.61,304.47
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,306.38,240.16
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,236.62,179.99
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,154.65,106.98
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,62.09,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,9.39,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,18.39,3.32
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,25.88,16.34
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,33.33,23.59
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,38.0,28.02
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,42.68,32.22
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,50.03,38.6
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,53.56,41.47
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,56.09,43.39
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,58.57,45.2
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,60.49,46.52
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,62.33,47.75
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,87.92,54.42
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,146.2,79.45
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,205.65,120.56
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,266.18,169.41
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,326.28,220.54
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,386.7,272.07
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,445.61,321.56
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,503.99,369.2
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,560.29,414.08
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,615.28,456.56
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,667.09,495.52
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,716.93,531.98
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,763.53,565.53
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,807.63,595.26
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,847.83,621.65
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,885.12,645.94
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,917.56,667.48
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,946.67,686.82
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,971.38,703.41
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,992.4,717.78
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,1007.28,728.48
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,1018.19,736.77
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,1024.14,741.98
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,1026.08,744.75
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,1021.54,743.33
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,1013.05,739.49
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,998.21,731.44
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,979.65,721.04
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,954.12,705.6
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,925.28,687.95
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,890.96,667.37
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,853.85,644.73
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,810.87,617.49
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,765.9,588.5
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,719.9,558.47
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,665.66,521.75
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,603.76,478.18
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,542.61,432.32
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,471.83,377.12
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,404.18,322.05
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,328.17,258.26
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,256.99,196.23
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,169.76,117.06
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,72.66,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,7.68,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,9.39,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,18.44,2.07
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,26.34,16.7
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,34.17,24.34
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,40.0,29.83
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,45.76,35.01
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,49.66,38.38
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,53.49,41.56
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,61.41,48.15
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,64.43,50.38
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,66.84,52.06
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,69.12,53.61
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,86.18,53.17
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,145.33,79.11
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,213.39,126.82
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,274.61,175.64
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,334.81,226.42
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,394.41,276.62
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,452.62,324.49
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,509.25,369.47
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,564.29,412.31
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,618.09,452.88
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,668.58,489.77
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,717.13,524.22
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,762.06,555.92
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,804.62,585.33
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,842.28,609.17
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,877.07,630.98
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,909.38,651.81
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,938.69,670.69
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,963.93,686.61
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,985.74,700.41
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,999.63,710.36
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,1009.72,718.06
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,1014.0,722.24
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,1014.41,724.11
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,1004.22,719.44
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,1003.39,720.98
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,955.34,691.88
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,913.39,666.77
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,838.23,617.87
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,756.58,562.24
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,695.23,521.97
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,634.45,480.99
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,626.17,479.18
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,611.44,472.26
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,593.98,461.93
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,564.75,442.63
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,517.75,408.95
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,469.68,373.23
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,353.3,282.15
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,257.44,204.68
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,197.94,155.08
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,144.15,109.02
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,84.56,55.84
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,26.74,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,8.96,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,17.54,0.17
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,25.91,16.17
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,34.16,24.22
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,39.17,28.97
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,44.17,33.49
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,47.41,36.27
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,55.12,42.83
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,60.07,46.8
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,68.88,54.0
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,70.97,55.35
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,72.97,56.61
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,87.14,54.14
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,147.18,79.76
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,208.42,122.55
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,268.91,171.27
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,328.46,223.08
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,381.99,269.16
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,440.16,314.84
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,502.94,363.48
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,558.5,406.58
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,612.88,447.46
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,663.82,484.8
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,712.9,519.82
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,758.57,552.38
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,801.8,581.85
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,840.79,607.3
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,876.93,630.79
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,907.99,652.05
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,935.7,671.24
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,947.75,679.94
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,969.65,695.23
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,983.72,705.43
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,994.04,713.41
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,978.72,704.88
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,969.41,700.5
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,973.12,704.94
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,982.03,712.82
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,964.34,703.72
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,943.19,692.53
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,926.09,682.79
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,904.68,670.2
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,865.1,647.36
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,823.28,622.7
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,779.5,595.59
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,733.86,566.66
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,681.46,531.89
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,625.5,493.6
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,561.45,446.87
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,498.87,399.59
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,427.14,343.19
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,359.41,287.76
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,281.42,222.15
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,211.48,161.42
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,136.15,91.09
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,51.74,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,8.54,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,15.59,0.0
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,24.56,14.93
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,32.52,22.76
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,37.59,27.57
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,42.64,32.16
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,49.03,37.75
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,55.08,42.88
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,84.09,67.7
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,115.15,93.67
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,112.25,90.47
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,113.96,91.23
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,98.42,65.18
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,145.73,79.35
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,203.77,118.88
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,263.68,166.46
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,323.41,216.58
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,383.46,266.91
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,442.38,315.37
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,500.76,361.86
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,556.96,405.46
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,611.76,446.55
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,663.59,484.12
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,713.41,519.12
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,759.61,551.47
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,803.25,579.9
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,842.92,605.0
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,879.63,628.0
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,911.2,648.3
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,939.3,666.39
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,961.56,680.61
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,980.07,692.54
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,993.75,701.74
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,1003.55,708.64
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,1007.99,712.54
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,1008.5,714.13
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,1003.17,712.25
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,994.01,708.12
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,978.12,700.14
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,958.63,689.94
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,932.9,674.84
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,904.02,657.7
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,868.07,637.87
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,838.46,622.07
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,792.08,593.93
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,744.08,564.15
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,688.85,528.31
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,633.2,491.26
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,571.63,448.02
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,508.74,401.64
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,436.66,346.02
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,368.67,291.28
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,289.07,225.44
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,217.76,164.28
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,133.83,86.95
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,44.38,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,8.11,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,14.8,0.0
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,25.54,15.61
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,36.13,25.78
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,44.96,33.88
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,55.52,43.25
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,60.03,47.1
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,64.46,50.71
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,66.8,52.34
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,69.1,53.9
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,70.84,54.94
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,72.49,55.91
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,94.93,60.41
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,149.88,84.22
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,205.81,121.99
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,263.7,167.19
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,322.06,215.2
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,380.73,263.28
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,441.07,311.34
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,496.94,354.64
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,550.73,395.88
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,603.57,435.19
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,653.83,472.02
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,702.58,506.91
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,747.06,538.19
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,789.34,567.03
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,828.48,592.33
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,865.0,615.84
