Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,896.55,636.37
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,925.05,655.0
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,948.95,670.75
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,969.37,684.41
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,983.81,694.29
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,994.48,701.96
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,998.86,706.25
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,999.36,708.25
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,994.04,706.62
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,984.91,702.72
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,969.11,694.81
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,949.75,684.68
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,923.76,669.38
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,894.7,652.09
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,868.72,638.36
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,830.25,616.03
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,784.67,588.28
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,737.37,558.83
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,682.93,523.51
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,628.01,486.94
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,567.75,444.74
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,506.26,399.39
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,434.22,343.96
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,366.18,289.25
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,288.4,224.7
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,218.7,164.59
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,134.39,85.18
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,46.17,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,7.68,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,14.94,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,23.8,14.05
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,32.51,22.62
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,37.52,27.37
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,42.52,31.87
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,46.13,34.96
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,54.12,41.72
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,56.97,43.87
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,59.77,45.9
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,61.6,47.07
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,63.37,48.16
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,80.32,47.85
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,146.13,79.3
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,204.24,118.71
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,263.58,165.35
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,321.93,213.43
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,380.9,261.93
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,439.01,308.83
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,496.87,354.04
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,552.98,397.44
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,607.79,438.62
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,658.9,475.96
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,708.08,511.0
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,754.48,543.88
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,798.43,573.09
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,837.75,599.1
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,874.12,623.16
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,905.66,644.28
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,933.87,663.32
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,956.78,679.06
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,976.01,692.58
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,990.53,702.85
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,1001.19,710.83
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,1005.49,715.4
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,1005.88,717.65
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,1000.33,716.23
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,990.93,712.47
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,975.97,705.07
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,957.46,695.45
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,931.52,679.99
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,902.43,662.48
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,866.7,643.23
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,828.45,621.88
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,791.37,599.78
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,743.93,569.91
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,689.15,534.01
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,633.91,496.83
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,570.59,451.88
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,511.38,407.45
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,439.89,351.53
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,372.35,296.37
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,292.87,229.63
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,221.72,167.56
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,134.58,83.1
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,45.65,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,7.68,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,15.02,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,23.03,13.39
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,30.96,21.4
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,35.31,25.59
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,43.23,32.7
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,46.51,35.54
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,49.81,38.25
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,51.77,39.67
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,53.72,41.05
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,62.8,48.5
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,65.0,49.98
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,82.92,49.65
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,142.22,75.28
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,202.18,116.75
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,263.37,166.05
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,324.89,218.56
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,386.12,270.88
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,446.58,321.6
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,505.88,369.94
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,562.29,414.64
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,617.42,456.98
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,669.8,496.24
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,720.25,533.05
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,767.54,566.66
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,812.33,596.15
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,852.31,621.96
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,889.32,645.62
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,922.45,667.15
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,952.18,686.43
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,975.16,701.5
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,994.34,714.23
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,1009.13,724.81
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,1019.97,733.0
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,1025.88,738.33
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,1027.79,741.25
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,1023.19,739.97
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,1014.63,736.3
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,999.23,728.56
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,980.1,718.47
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,953.61,702.55
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,923.88,684.48
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,889.5,665.06
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,852.32,643.47
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,808.64,616.41
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,770.48,592.87
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,717.16,558.04
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,662.96,521.72
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,599.86,477.46
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,537.56,430.67
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,465.37,374.03
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,396.55,317.46
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,318.3,250.84
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,245.3,186.13
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,149.96,89.83
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,55.94,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,7.68,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,15.36,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,21.95,12.38
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,31.37,21.76
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,35.8,26.06
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,40.3,30.19
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,44.18,33.57
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,48.0,36.77
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,50.45,38.64
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,59.63,46.28
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,62.65,48.48
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,65.51,50.52
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,85.26,51.05
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,147.43,78.39
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,209.83,121.73
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,273.06,172.63
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,336.38,226.11
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,399.68,279.44
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,461.09,330.14
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,521.59,378.46
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,579.73,423.68
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,636.43,466.33
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,690.21,505.65
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,741.89,542.37
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,789.83,575.91
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,835.08,605.18
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,875.05,630.74
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,911.81,654.09
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,944.39,675.21
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,973.41,694.07
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,997.37,709.88
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,1017.47,723.37
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,1032.22,734.02
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,1042.94,742.28
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,1046.16,745.95
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,1045.3,747.2
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,1037.41,744.09
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,1025.59,738.6
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,1008.08,729.53
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,986.99,718.19
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,959.74,701.97
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,929.25,683.62
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,899.85,667.55
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,858.09,642.85
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,806.07,610.08
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,752.85,575.89
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,692.33,535.79
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,635.86,497.64
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,568.43,448.83
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,502.88,399.6
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,425.47,339.27
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,352.87,280.33
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,271.13,212.12
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,198.28,149.04
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,116.25,64.91
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,34.59,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.26,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,14.51,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,23.97,13.66
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,33.51,23.25
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,40.1,29.43
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,46.58,35.25
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,51.53,39.53
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,56.35,43.53
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,59.76,46.17
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,63.05,48.63
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,71.47,55.38
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,73.92,57.0
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,91.79,56.86
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,149.77,82.82
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,208.78,123.69
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,269.12,171.92
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,333.82,225.53
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,393.94,275.91
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,452.93,324.64
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,512.43,372.46
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,568.97,417.16
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,624.33,459.65
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,676.83,498.91
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,727.53,535.88
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,774.85,570.08
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,819.73,600.25
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,860.75,627.46
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,898.85,652.63
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,930.93,674.15
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,959.5,693.48
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,983.04,709.66
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,1002.79,723.49
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,1018.08,735.17
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,1029.38,744.42
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,1034.61,749.73
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,1035.7,752.5
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,1031.34,751.4
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,1022.96,747.82
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,1008.61,740.94
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,990.42,731.58
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,964.29,715.67
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,934.79,697.51
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,900.02,677.76
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,862.52,655.84
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,817.1,626.96
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,769.82,596.31
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,721.84,564.4
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,665.79,525.81
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,600.79,479.42
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,536.89,430.61
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,463.64,372.57
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,394.0,314.91
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,314.07,246.69
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,239.56,180.37
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,142.26,74.66
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,50.29,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,14.51,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,21.13,11.37
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,30.49,20.93
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,34.95,25.28
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,39.49,29.45
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,42.6,32.16
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,45.72,34.75
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,54.21,41.94
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,57.56,44.53
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,59.62,45.97
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,61.58,47.3
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,81.28,47.41
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,143.43,74.78
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,206.66,119.19
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,270.91,171.54
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,335.14,226.59
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,398.94,281.14
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,461.01,333.31
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,521.75,382.82
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,580.42,429.44
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,637.69,473.57
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,691.54,513.96
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,743.35,551.79
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,791.95,586.61
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,837.89,617.15
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,879.28,644.55
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,917.54,669.74
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,951.07,692.02
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,981.11,712.01
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,1007.93,729.82
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,1030.94,745.22
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,1046.74,756.2
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,1058.4,764.68
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,1064.45,769.4
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,1066.31,771.59
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,1060.92,769.42
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,1051.4,764.75
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,1035.4,756.15
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,1015.53,745.12
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,989.96,729.95
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,960.91,712.48
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,923.93,690.99
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,884.14,667.34
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,838.05,638.48
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,790.04,607.82
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,734.46,571.2
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,684.67,537.96
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,618.47,491.19
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,553.28,441.74
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,477.49,381.96
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,405.44,322.55
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,321.69,251.75
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,243.81,182.73
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,138.07,65.17
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,41.37,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,11.1,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,23.17,12.73
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,35.91,25.48
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,48.59,37.12
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,60.88,48.15
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,72.6,58.37
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,83.84,67.91
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,92.52,74.95
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,100.8,81.48
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,109.15,87.95
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,117.02,93.93
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,136.55,96.46
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,187.38,122.36
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,238.82,158.41
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,291.59,199.75
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,342.86,240.61
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,397.3,284.39
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,450.92,327.37
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,508.27,372.46
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,562.37,414.4
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,615.49,454.36
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,665.01,490.75
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,712.74,524.92
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,756.83,556.09
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,798.75,585.16
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,835.05,610.01
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,868.61,632.68
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,904.73,657.54
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,929.38,673.77
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,959.72,693.98
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,986.97,712.17
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,999.24,721.12
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,1007.71,727.83
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,1009.92,730.48
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,1008.3,730.79
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,1000.9,727.38
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,989.77,721.67
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,972.03,711.86
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,950.79,699.8
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,928.25,686.35
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,895.16,665.76
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,858.25,643.33
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,818.82,618.95
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,774.14,590.35
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,727.4,559.92
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,673.08,523.38
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,618.11,485.01
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,553.4,437.44
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,489.98,389.23
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,418.71,333.07
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,351.11,277.59
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,269.26,209.31
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,196.34,145.57
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,109.53,43.12
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,29.28,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,10.24,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,22.4,11.8
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,35.15,24.71
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,47.17,35.75
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,58.86,46.22
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,67.98,54.19
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,76.8,61.66
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,83.2,66.78
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,89.36,71.57
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,95.6,76.35
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,99.62,79.19
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,117.06,79.09
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,170.39,104.51
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,224.4,141.86
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,280.8,186.25
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,337.29,232.47
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,395.88,280.33
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,456.65,329.0
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,514.48,374.32
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,569.74,417.07
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,624.13,457.92
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,675.14,495.26
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,724.53,530.5
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,770.16,562.84
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,813.61,593.09
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,852.65,619.67
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,888.97,643.41
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,922.68,665.65
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,953.46,685.99
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,979.18,703.23
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,1001.43,718.35
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,1014.44,727.6
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,1023.54,734.56
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,1026.79,738.09
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,1026.11,739.28
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,1018.05,735.65
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,1006.18,729.73
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,986.69,719.24
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,963.72,706.52
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,934.04,688.5
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,907.91,672.88
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,866.58,648.51
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,823.12,622.38
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,770.82,588.65
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,717.51,553.64
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,655.98,511.95
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,594.82,468.43
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,526.0,417.68
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,459.32,366.85
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,378.95,303.48
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,308.99,245.97
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,231.2,180.57
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,162.4,120.2
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,88.18,26.02
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,19.37,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,11.1,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,21.4,10.72
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,34.47,24.08
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,43.05,32.11
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,51.4,39.64
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,57.7,45.12
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,63.79,50.22
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,67.24,52.82
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,70.57,55.25
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,73.62,57.37
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,76.49,59.3
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,96.0,60.04
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,160.85,92.55
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,218.81,132.69
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,278.37,179.94
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,338.15,229.71
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,398.23,279.59
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,457.12,327.5
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,515.38,373.43
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,571.02,416.34
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,625.84,457.32
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,677.82,494.92
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,722.7,526.77
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,768.32,558.5
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,811.79,587.87
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,850.91,612.63
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,887.39,635.5
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,920.21,655.62
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,950.01,673.7
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,975.24,689.42
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,997.0,703.01
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,1011.22,712.14
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,1021.6,719.03
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,1026.11,722.59
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,1026.66,723.87
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,1020.8,721.63
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,1011.07,717.15
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,994.57,709.03
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,974.45,698.69
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,957.82,689.8
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,926.42,671.37
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,887.98,650.16
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,846.94,626.87
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,798.93,598.22
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,749.26,567.77
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,690.95,530.33
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,636.15,494.3
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,568.33,446.53
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,502.33,397.69
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,425.7,338.34
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,353.81,279.97
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,268.74,208.92
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,193.51,142.33
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,104.43,18.9
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,26.01,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,11.95,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,22.02,10.71
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,32.07,21.79
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,38.29,27.71
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,44.46,33.3
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,49.17,37.39
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,53.79,41.24
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,56.31,43.1
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,64.11,49.39
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,65.86,50.43
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,67.57,51.44
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,87.68,51.66
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,147.78,78.81
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,215.85,126.23
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,277.84,175.09
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,339.94,226.77
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,401.14,277.46
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,461.36,326.12
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,519.57,371.6
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,575.59,414.35
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,630.57,455.05
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,682.63,492.66
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,732.99,528.12
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,779.62,560.18
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,823.92,589.21
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,864.07,614.94
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,901.42,638.77
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,930.56,657.61
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,956.14,674.27
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,975.74,687.0
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,991.52,697.47
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,1004.69,706.72
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,1014.06,713.75
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,1018.6,717.91
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,1033.23,728.6
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,1025.32,725.24
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,1013.52,719.73
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,994.99,710.32
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,972.86,698.68
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,943.59,681.5
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,911.25,662.32
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,871.61,640.01
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,829.54,615.72
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,785.25,589.08
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,734.76,557.55
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,675.47,518.67
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,616.26,478.62
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,547.24,428.88
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,480.31,378.84
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,403.2,318.95
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,331.02,260.43
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,247.4,190.83
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,173.66,125.79
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,92.09,0.85
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,20.6,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,10.24,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,20.99,9.42
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,32.45,21.91
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,42.66,31.28
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,50.57,38.38
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,56.47,43.48
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,62.19,48.23
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,66.06,51.19
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,69.79,53.95
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,71.84,55.21
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,73.78,56.38
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,105.48,67.78
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,165.7,101.19
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,211.54,128.99
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,273.65,174.31
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,333.1,223.06
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,393.25,272.28
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,451.82,319.29
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,510.18,364.75
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,565.22,406.94
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,618.51,446.69
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,669.11,483.62
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,717.89,518.4
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,762.43,549.42
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,804.59,577.93
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,842.64,602.82
