Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,32.3,22.8
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,36.36,26.75
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,40.52,30.57
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,43.67,33.3
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,52.2,40.65
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,54.94,42.78
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,57.58,44.77
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,111.34,57.9
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,177.7,99.59
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,244.26,152.61
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,311.92,210.43
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,378.95,268.24
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,445.96,324.6
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,510.44,377.11
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,573.84,426.61
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,635.79,473.91
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,696.04,518.34
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,751.75,558.7
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,805.07,595.23
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,854.34,627.19
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,900.55,656.85
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,942.64,684.16
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,981.21,709.09
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1013.1,729.71
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1040.91,747.81
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1063.17,762.62
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1081.14,774.87
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1093.49,784.2
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,1101.46,790.97
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,1101.94,793.18
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,1098.04,792.82
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,1086.68,788.48
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,1071.13,781.57
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,1049.53,770.3
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,1024.12,756.57
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,991.23,736.94
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,955.14,715.12
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,909.15,688.24
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,860.85,659.21
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,803.25,622.44
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,752.84,589.81
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,680.95,539.68
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,610.17,488.29
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,521.48,420.76
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,437.29,351.11
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,325.25,254.75
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,210.88,117.87
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,80.98,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.11,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,16.07,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,23.94,14.42
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,30.55,21.23
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,34.24,24.85
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,38.07,28.35
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,45.47,34.84
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,49.22,37.95
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,51.97,40.09
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,54.64,42.1
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,109.42,55.84
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,175.33,97.55
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,241.81,150.58
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,309.37,208.24
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,376.52,266.33
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,443.3,322.81
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,507.86,375.77
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,571.09,425.69
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,632.18,472.92
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,691.69,517.5
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,747.4,557.9
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,800.84,594.66
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,849.84,626.91
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,895.86,656.93
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,937.43,683.69
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,975.52,708.05
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1006.37,728.11
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1033.2,745.65
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1053.96,759.26
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1070.46,770.29
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,1082.48,778.86
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,1090.16,784.86
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,1090.97,786.84
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,1087.45,786.28
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,1076.11,781.18
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,1060.65,773.6
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,1038.1,761.65
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,1011.82,747.29
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,977.84,726.88
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,940.7,704.27
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,894.94,677.42
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,847.07,648.55
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,788.08,610.63
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,736.42,576.91
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,663.39,525.8
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,591.76,473.55
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,501.94,404.72
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,417.02,334.28
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,306.01,238.18
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,190.98,87.85
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,72.92,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,16.22,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,22.79,13.31
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,32.28,22.72
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,36.28,26.65
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,40.41,30.46
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,43.12,32.81
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,51.16,39.74
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,54.25,42.2
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,57.23,44.51
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,112.07,58.47
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,176.75,100.0
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,242.44,153.01
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,309.34,210.8
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,375.26,268.52
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,441.24,325.11
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,505.21,378.41
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,568.3,429.07
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,628.83,476.49
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,687.66,521.1
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,743.18,562.11
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,796.31,599.18
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,844.78,631.64
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,890.21,661.78
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,930.63,688.37
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,967.51,712.5
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,999.31,733.68
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1027.2,752.33
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1049.54,767.3
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1067.7,779.67
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,1079.04,788.23
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,1086.02,794.17
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,1087.13,796.63
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,1083.91,796.86
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,1073.26,792.06
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,1058.44,784.69
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,1036.59,772.61
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,1010.95,758.07
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,977.23,737.44
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,940.33,714.55
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,895.07,687.75
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,847.62,658.84
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,790.2,621.28
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,731.99,582.01
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,669.81,537.99
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,600.74,486.65
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,514.13,419.0
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,432.05,349.21
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,313.69,245.1
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,203.61,65.54
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,79.48,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,15.36,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,21.51,12.17
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,30.43,21.19
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,34.5,25.2
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,38.68,29.08
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,41.85,31.87
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,50.31,39.23
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,53.04,41.4
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,55.67,43.43
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,111.29,58.07
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,175.34,99.83
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,240.34,152.84
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,306.48,210.49
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,372.36,268.78
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,438.12,325.83
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,500.78,378.83
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,562.27,429.07
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,621.82,476.64
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,679.81,521.59
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,734.62,563.13
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,787.16,600.88
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,835.15,633.5
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,880.22,663.84
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,920.88,691.42
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,958.12,716.61
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,989.1,737.72
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1016.16,756.31
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1037.89,771.45
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,1055.47,784.0
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,1067.54,793.68
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,1075.35,800.76
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,1076.78,803.66
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,1073.94,804.0
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,1062.8,799.26
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,1047.56,791.93
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,1024.74,779.98
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,998.19,765.44
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,964.94,744.57
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,928.64,721.47
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,882.75,693.48
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,834.77,663.35
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,776.78,623.62
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,726.16,588.42
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,654.07,535.57
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,583.42,481.55
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,493.24,408.4
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,407.95,334.1
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,290.54,227.79
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,165.65,16.95
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,63.46,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,15.36,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,22.36,12.71
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,29.55,20.39
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,36.55,27.04
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,41.02,31.2
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,44.05,33.87
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,47.11,36.45
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,49.23,38.11
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,58.2,45.73
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,113.91,60.71
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,176.89,102.1
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,240.97,154.41
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,306.39,211.33
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,370.88,268.11
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,435.41,323.68
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,498.12,375.93
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,559.92,425.41
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,619.33,471.8
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,677.22,515.5
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,731.49,555.09
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,783.51,590.84
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,830.63,622.1
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,874.81,651.12
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,914.58,677.3
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,950.93,701.14
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,981.87,722.26
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1008.98,740.97
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,1030.27,755.71
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,1047.46,767.95
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,1058.87,777.5
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,1066.05,784.5
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,1065.81,786.42
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,1061.33,785.79
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,1050.15,781.34
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,1034.93,774.36
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,1012.95,762.56
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,987.36,748.37
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,953.24,727.26
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,916.14,704.0
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,869.55,676.27
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,820.95,646.36
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,771.7,614.16
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,712.69,573.57
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,640.24,521.07
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,569.34,467.29
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,478.18,394.07
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,392.42,319.83
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,277.17,214.31
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,152.33,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,13.66,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,20.64,11.16
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,30.45,21.24
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,33.64,24.53
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,37.1,27.79
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,40.33,30.64
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,48.81,38.03
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,51.56,40.22
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,54.23,42.27
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,112.69,58.3
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,176.96,100.47
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,241.78,152.5
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,307.71,207.85
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,373.44,264.45
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,438.91,319.64
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,502.69,371.86
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,565.29,421.34
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,624.98,467.44
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,683.07,510.98
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,737.45,550.67
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,789.5,586.57
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,836.55,618.07
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,880.59,647.42
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,920.48,673.46
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,956.93,697.19
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,987.64,717.63
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1014.43,735.64
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,1035.77,750.79
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,1052.96,763.45
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,1063.84,771.72
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,1070.45,777.48
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,1001.14,734.69
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,921.33,684.55
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,977.39,724.85
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,1006.94,746.43
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,1000.96,745.05
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,990.08,740.88
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,954.65,719.19
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,916.23,695.49
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,870.79,669.33
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,823.37,641.02
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,773.12,608.74
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,713.17,568.15
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,638.82,514.97
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,566.2,460.48
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,473.76,386.92
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,386.77,312.19
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,271.78,205.57
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,122.76,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,13.66,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,20.28,10.59
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,29.6,20.42
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,34.55,25.29
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,39.57,29.97
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,42.29,32.4
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,45.08,34.76
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,52.95,41.54
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,55.63,43.63
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,115.96,60.99
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,181.14,104.85
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,246.39,158.8
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,313.04,217.4
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,379.5,276.51
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,445.74,334.13
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,510.78,388.92
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,574.67,440.77
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,635.37,488.76
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,694.57,534.06
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,749.95,575.25
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,803.01,612.35
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,851.35,644.77
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,896.72,674.89
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,938.25,702.17
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,976.31,726.98
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1007.37,748.25
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1034.46,767.01
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1056.51,782.18
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1074.36,794.74
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,1086.01,803.5
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,1093.33,809.64
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,1093.02,811.35
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,1088.34,810.41
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,1076.84,805.07
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,1061.19,797.14
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,1038.03,784.42
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,1011.15,769.21
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,976.42,747.69
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,938.65,723.95
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,891.34,695.96
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,841.99,665.98
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,782.29,625.94
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,729.98,590.14
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,654.54,535.1
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,580.8,478.62
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,485.7,401.25
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,396.24,322.66
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,275.94,206.58
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,123.37,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,13.66,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,20.39,10.47
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,29.77,20.61
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,34.3,25.13
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,38.94,29.48
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,41.73,31.95
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,49.65,38.86
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,52.45,41.09
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,55.14,43.17
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,117.94,61.52
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,183.91,106.15
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,250.15,160.9
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,317.53,219.91
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,383.82,278.21
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,450.12,334.92
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,515.42,388.8
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,579.77,439.61
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,640.33,485.81
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,699.12,528.87
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,755.01,567.93
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,808.42,602.16
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,856.59,632.47
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,901.63,660.33
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,941.22,684.46
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,977.12,706.06
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1008.91,726.94
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1036.7,745.38
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1058.38,760.57
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1075.81,773.24
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,1086.29,781.11
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,1092.39,786.47
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,1091.5,788.23
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,1086.26,787.45
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,1073.71,782.61
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,1057.05,775.25
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,1033.82,763.5
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,1006.87,749.28
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,971.44,728.04
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,932.97,704.64
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,885.86,678.34
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,836.79,649.66
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,776.33,610.32
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,723.37,575.1
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,646.37,520.19
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,571.32,463.87
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,476.07,387.88
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,386.57,310.42
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,258.36,185.99
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,104.1,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,12.8,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,20.82,10.41
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,27.9,18.86
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,32.49,23.41
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,37.18,27.79
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,40.41,30.68
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,48.73,37.96
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,51.9,40.53
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,55.37,43.31
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,118.05,61.52
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,183.22,105.68
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,248.87,159.76
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,315.67,217.82
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,381.92,275.71
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,447.82,331.69
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,512.38,384.69
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,575.66,434.54
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,635.32,480.28
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,693.32,523.2
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,748.01,562.89
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,800.33,598.46
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,848.5,630.72
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,893.66,660.79
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,933.3,687.07
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,969.42,711.01
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1000.63,732.32
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1027.91,751.18
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1048.74,766.13
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,1065.37,778.55
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,1076.03,787.34
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,1082.39,793.56
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,1082.5,795.92
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,1078.34,795.73
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,1066.23,790.94
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,1050.05,783.59
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,1026.43,771.33
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,999.18,756.6
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,962.88,734.09
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,923.6,709.41
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,875.76,681.23
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,826.02,650.85
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,773.52,616.48
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,711.44,573.59
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,634.96,517.67
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,560.4,460.33
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,461.28,379.51
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,376.28,303.87
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,241.09,167.36
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,91.98,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,12.8,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,20.42,9.72
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,30.64,21.28
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,35.48,26.15
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,40.42,30.83
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,43.91,33.96
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,47.41,36.97
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,49.55,38.67
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,59.99,47.63
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,122.1,65.53
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,186.84,109.96
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,251.9,163.81
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,318.28,221.64
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,384.61,279.62
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,451.19,336.25
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,514.53,388.47
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,577.09,438.0
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,637.23,484.59
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,695.63,528.35
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,750.54,568.44
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,803.05,604.19
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,850.98,635.84
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,895.84,665.19
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,935.3,690.89
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,971.15,714.16
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1001.94,734.54
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1028.76,752.41
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,1048.52,765.84
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,1064.05,776.72
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,1074.74,785.28
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,1081.14,791.28
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,1079.55,792.16
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,1073.69,790.49
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,1060.61,784.46
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,1043.52,775.95
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,1018.6,762.31
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,990.16,746.33
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,953.63,723.85
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,914.2,699.24
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,863.81,669.5
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,820.83,644.16
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,757.8,602.16
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,694.56,558.5
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,614.69,500.03
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,537.14,440.27
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,441.86,362.02
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,348.97,280.24
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,216.01,139.79
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,74.01,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
