Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,10.24,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,20.16,7.53
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,25.96,16.81
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,34.73,25.11
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,38.72,28.89
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,42.78,32.53
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,45.43,34.78
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,73.53,39.77
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,138.52,75.66
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,201.82,123.23
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,266.1,177.33
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,332.03,233.77
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,396.25,288.61
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,460.51,341.67
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,522.59,391.15
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,583.6,437.79
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,641.14,479.74
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,697.05,518.83
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,749.36,554.73
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,799.31,585.92
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,844.71,614.65
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,887.1,641.25
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,924.04,665.23
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,957.47,687.03
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,985.51,705.78
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,1009.68,722.26
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,1026.19,734.93
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,1038.56,745.21
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,1042.72,750.31
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,1042.69,753.03
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,1003.31,731.3
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,972.07,714.81
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,905.8,674.73
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,829.63,627.03
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,861.88,653.51
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,879.74,669.36
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,847.41,648.89
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,812.06,626.42
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,767.87,600.7
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,721.71,571.98
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,626.29,502.81
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,541.85,438.72
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,442.65,358.98
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,350.09,278.63
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,219.44,132.2
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,76.34,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,9.82,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,17.9,5.21
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,28.25,18.89
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,37.48,27.79
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,45.73,35.51
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,53.57,42.64
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,55.14,44.0
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,80.68,48.51
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,139.18,80.4
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,201.87,127.07
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,265.09,181.89
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,332.6,241.61
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,396.02,297.61
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,459.94,352.43
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,521.43,403.53
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,582.3,452.24
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,639.92,496.84
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,695.94,538.74
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,747.88,576.51
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,797.48,609.56
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,842.55,639.12
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,884.64,666.36
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,920.87,689.45
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,953.58,710.13
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,979.98,727.65
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,1002.46,742.75
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,1018.06,752.89
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,1029.54,760.57
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,1034.11,764.93
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,1034.55,766.86
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,1010.93,753.39
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,995.47,745.59
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,994.26,747.57
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,977.45,739.12
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,945.8,720.79
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,921.85,707.7
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,876.17,678.38
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,828.36,647.17
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,765.96,606.76
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,703.01,564.14
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,627.27,508.67
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,548.7,447.97
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,441.57,360.97
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,341.59,273.1
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,200.77,105.98
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,54.16,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,10.24,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.69,4.49
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,25.95,16.82
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,34.24,24.86
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,38.67,29.13
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,43.76,33.79
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,59.29,47.61
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,74.37,57.67
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,89.93,69.99
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,107.76,84.29
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,152.77,119.68
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,203.73,159.81
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,249.77,195.76
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,300.12,235.07
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,321.67,252.14
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,341.5,267.48
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,401.3,313.41
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,477.28,370.4
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,526.87,407.18
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,579.57,445.92
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,577.84,442.94
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,571.23,436.63
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,536.66,410.83
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,512.95,392.53
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,639.47,488.19
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,774.9,585.23
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,776.24,585.04
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,774.7,584.39
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,917.85,683.29
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,1027.73,753.84
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,1021.75,748.99
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,1011.78,743.27
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,993.43,732.64
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,971.45,719.85
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,941.83,702.14
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,919.86,689.53
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,874.36,661.49
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,826.71,631.66
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,766.68,591.66
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,706.0,549.95
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,627.12,494.88
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,557.17,443.17
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,451.85,360.48
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,353.89,276.09
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,206.62,84.67
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,58.45,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,10.24,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,18.75,2.96
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,28.45,18.81
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,36.62,26.81
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,41.55,31.53
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,46.51,36.03
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,50.08,39.12
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,79.12,45.72
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,139.37,80.5
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,199.25,126.04
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,260.09,177.5
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,323.1,231.74
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,384.29,283.93
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,447.49,336.07
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,508.15,384.42
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,569.2,431.06
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,625.84,473.28
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,681.07,512.97
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,732.02,548.93
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,780.75,580.56
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,824.92,609.67
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,866.25,636.76
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,902.39,660.49
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,935.16,682.03
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,961.19,700.11
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,983.42,715.88
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,999.45,727.28
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,1011.48,736.31
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,1016.69,742.1
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,1017.86,745.48
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,1010.39,743.37
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,998.99,738.83
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,980.81,729.89
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,959.09,718.62
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,922.06,696.87
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,871.46,665.45
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,774.81,599.67
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,673.29,528.53
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,563.28,449.88
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,467.05,377.57
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,495.4,401.03
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,511.07,411.25
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,422.76,338.48
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,340.18,263.22
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,195.14,47.17
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,53.45,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,9.39,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.59,0.85
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,24.81,15.41
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,33.95,24.17
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,37.9,27.96
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,41.96,31.63
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,45.42,34.6
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,77.05,41.38
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,136.74,74.4
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,203.62,125.62
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,266.44,179.08
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,330.91,235.17
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,394.5,290.43
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,458.58,344.64
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,520.2,395.32
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,581.28,443.87
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,639.36,489.22
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,695.88,532.17
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,748.48,570.76
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,798.73,604.79
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,843.89,635.8
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,886.04,664.65
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,922.57,689.32
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,955.59,711.66
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,983.12,730.32
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,1006.77,746.54
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,1024.03,759.03
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,1037.18,769.02
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,1044.7,775.1
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,1048.06,778.66
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,1042.48,777.04
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,1032.81,772.93
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,1014.5,762.98
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,992.41,750.62
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,963.07,733.45
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,930.59,714.02
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,886.38,685.41
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,840.06,654.8
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,791.22,622.67
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,731.85,581.46
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,652.79,522.69
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,575.5,462.24
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,468.42,375.23
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,366.93,283.45
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,209.23,2.3
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,50.52,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,8.96,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.75,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,24.01,14.9
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,33.12,23.81
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,37.56,28.13
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,42.08,32.29
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,45.16,35.01
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,77.65,41.95
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,137.8,75.63
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,205.08,127.44
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,269.01,181.92
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,334.56,238.76
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,398.61,293.97
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,462.9,347.71
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,524.97,397.91
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,586.2,445.61
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,644.13,488.68
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,700.43,528.97
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,752.59,565.04
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,802.36,596.33
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,847.96,624.11
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,890.57,649.49
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,928.28,671.34
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,962.51,690.74
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,989.66,706.98
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,1012.9,720.9
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,1029.62,730.01
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,1042.19,736.74
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,1048.73,743.48
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,1051.09,747.88
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,1045.03,747.41
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,1034.88,744.57
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,1016.6,736.22
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,994.57,725.59
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,964.12,710.27
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,930.55,692.61
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,885.28,664.96
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,847.57,641.94
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,787.35,605.08
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,726.42,565.82
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,645.84,508.43
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,567.02,448.98
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,456.15,361.1
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,363.4,274.95
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,197.48,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,5.97,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,8.54,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.91,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,24.89,15.41
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,31.52,22.2
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,35.66,26.19
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,39.88,30.03
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,42.69,32.45
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,81.43,43.48
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,143.56,78.33
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,208.84,128.78
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,274.43,185.37
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,341.52,244.49
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,407.27,301.89
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,473.08,357.46
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,536.73,409.15
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,599.42,457.85
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,658.46,502.13
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,715.76,543.26
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,769.17,579.46
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,820.01,610.54
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,865.18,639.28
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,907.1,665.63
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,945.18,689.29
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,979.64,710.54
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,1006.88,728.96
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,1030.08,745.01
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,1047.84,756.92
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,1061.39,766.41
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,1066.97,772.27
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,1068.25,775.68
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,1062.27,774.66
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,1052.12,771.17
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,1033.8,762.19
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,1011.66,750.83
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,980.86,734.38
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,946.86,715.54
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,901.8,687.29
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,854.62,657.01
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,802.3,623.73
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,739.66,581.38
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,658.1,521.81
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,578.38,460.24
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,465.39,369.29
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,358.19,268.45
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,171.82,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,8.54,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,16.99,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,24.94,15.28
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,31.54,22.17
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,36.1,26.56
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,40.73,30.79
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,43.5,33.19
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,82.76,44.28
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,144.85,78.99
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,210.12,128.75
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,275.76,184.14
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,342.94,241.62
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,408.55,296.93
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,474.31,350.22
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,538.01,399.62
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,600.83,446.0
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,659.38,488.39
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,716.09,527.92
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,769.83,563.59
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,821.06,594.71
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,866.1,623.73
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,907.9,650.64
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,944.99,675.53
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,978.41,698.17
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,1006.18,716.72
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,1029.93,732.95
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,1047.03,745.39
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,1059.89,755.45
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,1065.38,761.3
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,1066.56,764.71
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,1061.12,764.33
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,1051.54,761.51
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,1032.13,752.82
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,1008.92,741.7
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,976.11,723.73
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,940.17,703.49
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,895.87,676.14
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,849.51,646.8
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,796.87,613.51
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,733.99,571.31
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,651.49,512.18
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,570.97,450.93
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,456.34,359.53
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,346.4,253.49
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,165.36,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.11,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,16.22,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,23.26,13.68
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,33.27,23.64
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,37.67,27.94
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,42.17,32.08
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,45.23,34.77
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,79.56,42.47
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,139.29,76.43
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,205.97,127.84
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,270.14,182.31
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,336.05,239.06
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,399.58,293.42
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,463.53,346.33
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,525.43,395.71
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,586.67,442.56
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,645.08,485.96
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,701.87,526.65
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,753.98,563.26
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,803.7,595.32
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,848.82,625.12
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,890.91,652.82
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,927.49,676.75
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,960.52,698.44
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,987.59,716.78
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,1010.73,732.8
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,1026.38,743.7
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,1037.87,752.21
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,1043.08,757.26
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,1044.1,759.92
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,1037.49,757.92
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,1026.84,753.56
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,1007.49,743.53
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,984.43,731.21
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,953.26,714.05
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,919.11,694.68
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,872.72,665.4
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,833.88,640.77
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,771.23,599.86
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,708.09,556.83
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,624.06,495.36
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,542.22,431.93
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,427.36,338.63
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,327.95,234.24
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,140.92,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,15.36,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,22.43,12.81
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,32.39,22.87
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,36.82,27.22
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,41.35,31.42
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,44.44,34.15
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,79.39,42.18
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,139.18,76.59
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,205.99,128.62
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,270.02,183.57
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,335.88,241.02
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,400.47,296.82
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,465.52,351.16
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,527.58,401.24
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,588.96,448.74
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,646.5,491.84
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,702.36,532.08
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,755.6,569.36
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,806.47,601.99
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,851.13,629.79
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,892.73,655.2
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,929.91,677.43
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,963.56,697.19
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,990.08,711.75
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,1012.64,723.75
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,1029.37,733.16
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,1041.96,740.15
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,1047.18,743.08
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,1048.19,743.68
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,1041.41,739.88
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,1030.55,733.85
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,1011.79,723.42
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,989.33,710.88
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,957.39,693.59
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,922.42,674.27
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,875.91,646.56
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,836.92,623.24
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,772.84,584.52
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,708.36,543.45
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,623.14,485.02
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,540.23,423.84
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,423.07,331.22
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,319.18,218.14
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,137.78,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
