Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,45,70.5,8.5,0.85,8.3,11.0,0.0,0.0
2018,11,18,7,0,141.0,17.0,0.9,8.3,22.0,14.51,0.0
2018,11,18,7,15,266.0,28.5,1.05,8.75,55.5,23.76,13.29
2018,11,18,7,30,391.0,40.0,1.2,9.2,89.0,33.02,23.58
2018,11,18,7,45,331.5,56.5,1.4,9.6,110.0,43.04,33.11
2018,11,18,8,0,272.0,73.0,1.6,10.0,131.0,66.44,45.61
2018,11,18,8,15,311.5,87.0,1.65,10.55,167.0,102.95,70.01
2018,11,18,8,30,351.0,101.0,1.7,11.1,203.0,144.56,102.68
2018,11,18,8,45,535.5,88.5,1.8,11.6,270.5,204.51,147.34
2018,11,18,9,0,720.0,76.0,1.9,12.1,338.0,282.03,209.58
2018,11,18,9,15,762.0,76.0,2.0,12.85,378.0,343.68,263.84
2018,11,18,9,30,804.0,76.0,2.1,13.6,418.0,407.41,318.92
2018,11,18,9,45,814.5,79.5,2.25,14.35,447.5,463.45,367.0
2018,11,18,10,0,825.0,83.0,2.4,15.1,477.0,519.09,413.21
2018,11,18,10,15,837.0,84.5,2.45,15.75,501.5,572.83,456.35
2018,11,18,10,30,849.0,86.0,2.5,16.4,526.0,625.73,497.47
2018,11,18,10,45,856.0,87.5,2.6,17.05,543.0,674.22,534.35
2018,11,18,11,0,863.0,89.0,2.7,17.7,560.0,720.9,568.99
2018,11,18,11,15,792.5,109.5,2.75,18.05,547.5,728.43,573.39
2018,11,18,11,30,722.0,130.0,2.8,18.4,535.0,732.54,575.55
2018,11,18,11,45,743.5,124.5,2.8,18.75,542.5,772.33,603.32
2018,11,18,12,0,765.0,119.0,2.8,19.1,550.0,810.45,629.41
2018,11,18,12,15,736.5,126.5,2.8,19.15,538.0,818.22,634.66
2018,11,18,12,30,708.0,134.0,2.8,19.2,526.0,821.64,637.23
2018,11,18,12,45,722.5,127.0,2.75,19.25,518.0,843.67,652.8
2018,11,18,13,0,737.0,120.0,2.7,19.3,510.0,862.88,666.28
2018,11,18,13,15,774.0,106.5,2.6,19.25,502.0,892.11,686.71
2018,11,18,13,30,811.0,93.0,2.5,19.2,494.0,912.26,700.74
2018,11,18,13,45,797.0,90.5,2.4,19.1,466.0,900.22,692.82
2018,11,18,14,0,783.0,88.0,2.3,19.0,438.0,884.68,682.86
2018,11,18,14,15,762.0,84.5,2.2,18.75,403.5,857.95,665.53
2018,11,18,14,30,741.0,81.0,2.1,18.5,369.0,835.2,650.96
2018,11,18,14,45,681.5,80.5,1.95,18.25,324.0,771.76,606.66
2018,11,18,15,0,622.0,80.0,1.8,18.0,279.0,706.93,560.7
2018,11,18,15,15,605.0,71.5,1.8,18.0,242.5,668.97,533.83
2018,11,18,15,30,588.0,63.0,1.8,18.0,206.0,629.29,504.11
2018,11,18,15,45,519.5,56.0,1.35,16.6,163.0,547.22,440.3
2018,11,18,16,0,451.0,49.0,0.9,15.2,120.0,466.82,374.85
2018,11,18,16,15,343.5,38.5,0.9,14.45,82.0,355.9,282.91
2018,11,18,16,30,236.0,28.0,0.9,13.7,44.0,240.33,153.49
2018,11,18,16,45,125.0,15.0,0.95,13.0,23.0,98.15,0.0
2018,11,18,17,0,14.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,11,18,17,15,7.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,6,45,7.0,6.0,1.15,9.7,6.0,0.0,0.0
2018,11,19,7,0,14.0,12.0,1.1,9.8,12.0,10.24,0.0
2018,11,19,7,15,38.0,27.5,1.1,10.15,31.5,21.78,11.16
2018,11,19,7,30,62.0,43.0,1.1,10.5,51.0,33.55,23.84
2018,11,19,7,45,83.5,61.0,1.05,10.9,76.0,46.74,36.2
2018,11,19,8,0,105.0,79.0,1.0,11.3,101.0,64.99,48.02
2018,11,19,8,15,86.5,93.0,1.15,11.65,114.0,83.54,62.72
2018,11,19,8,30,68.0,107.0,1.3,12.0,127.0,98.58,76.07
2018,11,19,8,45,101.0,128.0,1.45,12.35,162.0,131.28,102.57
2018,11,19,9,0,134.0,149.0,1.6,12.7,197.0,167.31,132.18
2018,11,19,9,15,198.0,161.5,1.6,13.0,241.0,211.07,167.69
2018,11,19,9,30,262.0,174.0,1.6,13.3,285.0,268.02,214.23
2018,11,19,9,45,335.5,175.0,1.55,13.55,327.5,321.07,257.45
2018,11,19,10,0,409.0,176.0,1.5,13.8,370.0,390.07,312.82
2018,11,19,10,15,397.0,188.5,1.5,14.05,384.5,421.25,337.77
2018,11,19,10,30,385.0,201.0,1.5,14.3,399.0,439.91,352.76
2018,11,19,10,45,274.5,206.0,1.5,14.55,349.5,394.05,316.57
2018,11,19,11,0,164.0,211.0,1.5,14.8,300.0,324.61,261.17
2018,11,19,11,15,131.5,209.0,1.45,14.95,281.0,307.83,247.69
2018,11,19,11,30,99.0,207.0,1.4,15.1,262.0,288.0,231.31
2018,11,19,11,45,165.5,222.0,1.35,15.25,314.5,364.73,292.92
2018,11,19,12,0,232.0,237.0,1.3,15.4,367.0,446.0,356.07
2018,11,19,12,15,255.0,239.0,1.25,15.45,380.5,496.31,393.6
2018,11,19,12,30,278.0,241.0,1.2,15.5,394.0,529.63,418.52
2018,11,19,12,45,257.0,234.5,1.15,15.6,373.0,512.64,405.28
2018,11,19,13,0,236.0,228.0,1.1,15.7,352.0,473.85,376.49
2018,11,19,13,15,279.0,214.5,1.05,15.7,355.5,524.71,416.11
2018,11,19,13,30,322.0,201.0,1.0,15.7,359.0,554.91,439.65
2018,11,19,13,45,282.5,194.5,0.95,15.7,327.5,514.58,409.09
2018,11,19,14,0,243.0,188.0,0.9,15.7,296.0,473.14,378.0
2018,11,19,14,15,259.5,167.5,0.85,15.5,274.5,464.96,373.86
2018,11,19,14,30,276.0,147.0,0.8,15.3,253.0,454.87,367.9
2018,11,19,14,45,423.0,114.0,0.75,15.1,257.5,567.55,457.02
2018,11,19,15,0,570.0,81.0,0.7,14.9,262.0,660.55,524.77
2018,11,19,15,15,522.5,74.5,0.7,14.9,222.0,599.28,479.01
2018,11,19,15,30,475.0,68.0,0.7,14.9,182.0,537.79,433.25
2018,11,19,15,45,383.5,59.5,0.8,14.35,139.5,433.26,353.57
2018,11,19,16,0,292.0,51.0,0.9,13.8,97.0,340.52,278.6
2018,11,19,16,15,246.5,38.5,0.95,13.6,68.5,282.64,226.27
2018,11,19,16,30,201.0,26.0,1.0,13.4,40.0,215.81,132.93
2018,11,19,16,45,108.0,14.0,1.05,13.2,21.0,85.66,0.0
2018,11,19,17,0,15.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,19,17,15,7.5,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,6,45,79.0,7.0,1.35,7.7,9.5,0.0,0.0
2018,11,20,7,0,158.0,14.0,1.3,7.8,19.0,11.95,0.0
2018,11,20,7,15,312.0,24.0,1.4,8.65,54.0,19.96,9.31
2018,11,20,7,30,466.0,34.0,1.5,9.5,89.0,28.17,19.13
2018,11,20,7,45,547.0,40.5,1.55,10.35,132.5,33.13,24.07
2018,11,20,8,0,628.0,47.0,1.6,11.2,176.0,63.13,35.0
2018,11,20,8,15,677.0,51.5,1.65,11.8,219.5,114.04,63.84
2018,11,20,8,30,726.0,56.0,1.7,12.4,263.0,170.81,107.5
2018,11,20,8,45,758.0,59.5,1.75,13.05,303.5,228.44,157.47
2018,11,20,9,0,790.0,63.0,1.8,13.7,344.0,289.23,211.68
2018,11,20,9,15,812.5,66.0,2.05,14.5,381.0,349.15,265.4
2018,11,20,9,30,835.0,69.0,2.3,15.3,418.0,410.5,319.17
2018,11,20,9,45,851.0,70.5,2.55,16.1,449.0,468.48,368.95
2018,11,20,10,0,867.0,72.0,2.8,16.9,480.0,526.52,417.24
2018,11,20,10,15,878.5,73.0,2.85,17.35,504.5,578.35,459.43
2018,11,20,10,30,890.0,74.0,2.9,17.8,529.0,631.29,501.13
2018,11,20,10,45,898.5,74.0,3.0,18.2,546.0,679.89,538.78
2018,11,20,11,0,907.0,74.0,3.1,18.6,563.0,726.67,573.66
2018,11,20,11,15,911.5,74.5,3.15,18.8,573.0,769.0,603.47
2018,11,20,11,30,916.0,75.0,3.2,19.0,583.0,808.78,631.27
2018,11,20,11,45,883.5,84.0,3.25,19.2,575.0,825.74,642.72
2018,11,20,12,0,851.0,93.0,3.3,19.4,567.0,846.11,656.87
2018,11,20,12,15,859.0,90.0,3.3,19.45,564.0,874.91,677.11
2018,11,20,12,30,867.0,87.0,3.3,19.5,561.0,900.68,695.2
2018,11,20,12,45,863.5,86.0,3.3,19.55,548.0,915.27,705.59
2018,11,20,13,0,860.0,85.0,3.3,19.6,535.0,926.24,713.7
2018,11,20,13,15,808.0,91.5,3.25,19.45,501.0,897.37,694.39
2018,11,20,13,30,756.0,98.0,3.2,19.3,467.0,870.12,676.54
2018,11,20,13,45,741.0,95.0,3.15,19.15,439.5,856.83,668.58
2018,11,20,14,0,726.0,92.0,3.1,19.0,412.0,840.3,658.27
2018,11,20,14,15,751.5,81.0,3.0,18.75,390.0,841.87,660.91
2018,11,20,14,30,777.0,70.0,2.9,18.5,368.0,846.39,665.51
2018,11,20,14,45,756.0,66.0,2.8,18.3,331.0,813.03,642.62
2018,11,20,15,0,735.0,62.0,2.7,18.1,294.0,777.1,617.63
2018,11,20,15,15,664.5,58.5,2.7,18.1,245.5,695.8,558.3
2018,11,20,15,30,594.0,55.0,2.7,18.1,197.0,622.9,503.34
2018,11,20,15,45,386.5,43.0,2.0,16.9,128.0,418.78,343.26
2018,11,20,16,0,179.0,31.0,1.3,15.7,59.0,213.97,175.43
2018,11,20,16,15,161.5,24.0,1.2,15.1,42.5,188.18,150.37
2018,11,20,16,30,144.0,17.0,1.1,14.5,26.0,161.56,94.43
2018,11,20,16,45,82.5,10.0,1.05,13.9,14.0,64.82,0.0
2018,11,20,17,0,21.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.0,13.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.9,12.1,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.0,12.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,3.5,3.2,12.45,3.5,2.87,0.0
2018,11,21,7,30,0.0,5.0,3.4,12.7,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,3.6,13.0,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,3.8,13.3,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.5,3.95,13.45,8.5,6.98,0.37
2018,11,21,8,30,0.0,10.0,4.1,13.6,10.0,8.22,1.44
2018,11,21,8,45,0.0,11.5,4.25,13.8,11.5,9.46,2.5
2018,11,21,9,0,0.0,13.0,4.4,14.0,13.0,10.7,3.55
2018,11,21,9,15,0.0,24.5,4.55,14.25,24.5,20.21,11.67
2018,11,21,9,30,0.0,36.0,4.7,14.5,36.0,29.74,19.75
2018,11,21,9,45,0.0,66.0,4.85,14.7,66.0,54.71,40.84
2018,11,21,10,0,0.0,96.0,5.0,14.9,96.0,80.06,62.04
2018,11,21,10,15,0.5,112.0,5.15,15.1,112.5,94.25,73.73
2018,11,21,10,30,1.0,128.0,5.3,15.3,129.0,108.78,85.66
2018,11,21,10,45,6.0,155.0,5.45,15.5,158.5,136.66,108.67
2018,11,21,11,0,11.0,182.0,5.6,15.7,188.0,165.91,132.66
2018,11,21,11,15,9.5,177.5,5.65,15.65,182.5,161.51,128.95
2018,11,21,11,30,8.0,173.0,5.7,15.6,177.0,156.94,125.16
2018,11,21,11,45,11.5,179.0,5.75,15.6,185.0,166.41,133.05
2018,11,21,12,0,15.0,185.0,5.8,15.6,193.0,176.3,141.32
2018,11,21,12,15,16.0,168.0,5.8,15.55,176.5,161.59,129.4
2018,11,21,12,30,17.0,151.0,5.8,15.5,160.0,146.9,117.52
2018,11,21,12,45,13.0,133.0,5.8,15.4,140.0,126.73,100.86
2018,11,21,13,0,9.0,115.0,5.8,15.3,120.0,106.47,84.05
2018,11,21,13,15,9.0,96.0,5.75,15.2,100.5,89.06,69.7
2018,11,21,13,30,9.0,77.0,5.7,15.1,81.0,72.41,55.91
2018,11,21,13,45,5.0,60.5,5.6,15.0,62.5,54.86,41.08
2018,11,21,14,0,1.0,44.0,5.5,14.9,44.0,37.34,26.15
2018,11,21,14,15,228.5,58.5,5.3,14.8,145.5,308.47,262.04
2018,11,21,14,30,456.0,73.0,5.1,14.7,247.0,555.94,465.32
2018,11,21,14,45,244.0,58.0,4.95,14.6,150.0,321.8,273.11
2018,11,21,15,0,32.0,43.0,4.8,14.5,53.0,76.02,60.8
2018,11,21,15,15,16.0,29.5,4.8,14.5,34.5,39.07,28.64
2018,11,21,15,30,0.0,16.0,4.8,14.5,16.0,13.16,5.65
2018,11,21,15,45,0.0,11.5,4.0,14.15,11.5,9.45,2.43
2018,11,21,16,0,0.0,7.0,3.2,13.8,7.0,5.74,0.0
2018,11,21,16,15,1.0,5.5,2.95,13.55,5.5,5.27,0.0
2018,11,21,16,30,2.0,4.0,2.7,13.3,4.0,4.81,0.0
2018,11,21,16,45,2.0,2.0,2.4,13.05,2.0,3.07,0.0
2018,11,21,17,0,2.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,17,15,1.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,6,45,75.5,6.5,1.15,9.4,8.5,0.0,0.0
2018,11,22,7,0,151.0,13.0,1.1,9.5,17.0,11.1,0.0
2018,11,22,7,15,312.0,22.5,1.2,10.1,51.0,18.76,6.95
2018,11,22,7,30,473.0,32.0,1.3,10.7,85.0,26.59,17.5
2018,11,22,7,45,560.0,37.0,1.4,11.3,127.5,33.06,23.85
2018,11,22,8,0,647.0,42.0,1.5,11.9,170.0,57.84,30.72
2018,11,22,8,15,698.5,45.5,1.55,12.2,213.5,109.01,58.82
2018,11,22,8,30,750.0,49.0,1.6,12.5,257.0,166.26,102.5
2018,11,22,8,45,784.0,51.5,1.65,12.8,298.5,224.5,153.11
2018,11,22,9,0,818.0,54.0,1.7,13.1,340.0,286.88,209.08
2018,11,22,9,15,838.5,56.0,1.75,13.4,376.0,345.79,262.59
2018,11,22,9,30,859.0,58.0,1.8,13.7,412.0,405.75,315.87
2018,11,22,9,45,872.5,60.5,1.85,14.05,443.0,463.87,366.2
2018,11,22,10,0,886.0,63.0,1.9,14.4,474.0,521.74,414.69
2018,11,22,10,15,897.0,64.0,2.0,14.7,498.5,576.1,459.28
2018,11,22,10,30,908.0,65.0,2.1,15.0,523.0,629.37,501.79
2018,11,22,10,45,916.0,65.0,2.15,15.3,540.0,678.21,539.65
2018,11,22,11,0,924.0,65.0,2.2,15.6,557.0,725.16,574.42
2018,11,22,11,15,928.0,65.5,2.35,15.75,567.0,767.61,605.04
2018,11,22,11,30,932.0,66.0,2.5,15.9,577.0,807.44,633.68
2018,11,22,11,45,917.5,69.5,2.6,16.05,573.5,833.12,651.86
2018,11,22,12,0,903.0,73.0,2.7,16.2,570.0,854.79,667.38
2018,11,22,12,15,916.0,69.5,2.75,16.25,569.0,887.63,690.81
2018,11,22,12,30,929.0,66.0,2.8,16.3,568.0,917.54,712.11
2018,11,22,12,45,923.0,65.5,2.9,16.3,554.0,930.94,722.55
2018,11,22,13,0,917.0,65.0,3.0,16.3,540.0,940.53,730.67
2018,11,22,13,15,908.5,64.0,3.05,16.2,519.0,943.34,734.13
2018,11,22,13,30,900.0,63.0,3.1,16.1,498.0,942.34,735.18
2018,11,22,13,45,887.0,61.5,3.15,16.0,469.5,932.68,730.3
2018,11,22,14,0,874.0,60.0,3.2,15.9,441.0,919.4,723.02
2018,11,22,14,15,855.0,58.0,3.25,15.7,406.5,896.35,709.03
2018,11,22,14,30,836.0,56.0,3.3,15.5,372.0,870.17,692.66
2018,11,22,14,45,808.5,53.5,3.3,15.25,333.0,832.64,667.44
2018,11,22,15,0,781.0,51.0,3.3,15.0,294.0,802.22,646.86
2018,11,22,15,15,740.5,48.0,3.3,15.0,251.5,747.77,606.68
2018,11,22,15,30,700.0,45.0,3.3,15.0,209.0,692.2,564.06
2018,11,22,15,45,634.0,40.5,2.85,14.05,165.5,612.84,500.88
2018,11,22,16,0,568.0,36.0,2.4,13.1,122.0,534.63,435.29
2018,11,22,16,15,455.0,29.5,2.15,12.4,83.0,420.14,335.36
2018,11,22,16,30,342.0,23.0,1.9,11.7,44.0,309.87,168.09
2018,11,22,16,45,184.0,13.0,1.65,11.0,23.0,136.59,0.0
2018,11,22,17,0,26.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,11,22,17,15,13.0,1.5,1.35,10.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.5,1.2,11.35,2.5,0.0,0.0
2018,11,23,7,0,16.0,5.0,1.2,11.4,5.0,4.27,0.0
2018,11,23,7,15,8.0,10.0,1.2,11.75,10.0,8.45,0.0
2018,11,23,7,30,0.0,15.0,1.2,12.1,15.0,12.34,5.01
2018,11,23,7,45,0.0,26.0,1.25,12.4,26.0,21.44,13.42
2018,11,23,8,0,0.0,37.0,1.3,12.7,37.0,30.57,20.66
2018,11,23,8,15,1.0,56.0,1.5,12.95,56.5,46.24,34.19
2018,11,23,8,30,2.0,75.0,1.7,13.2,76.0,61.97,47.63
2018,11,23,8,45,5.0,81.5,1.85,13.45,83.5,68.43,52.94
2018,11,23,9,0,8.0,88.0,2.0,13.7,91.0,75.2,58.5
2018,11,23,9,15,4.0,82.5,2.2,14.0,84.0,69.86,53.95
2018,11,23,9,30,0.0,77.0,2.4,14.3,77.0,63.9,48.81
2018,11,23,9,45,36.5,126.0,2.55,14.6,143.0,126.34,100.87
2018,11,23,10,0,73.0,175.0,2.7,14.9,209.0,193.05,155.8
2018,11,23,10,15,72.0,188.0,2.9,15.05,223.0,210.13,169.69
2018,11,23,10,30,71.0,201.0,3.1,15.2,237.0,227.37,183.68
2018,11,23,10,45,43.5,192.0,3.25,15.4,214.0,205.26,165.2
2018,11,23,11,0,16.0,183.0,3.4,15.6,191.0,170.52,136.22
2018,11,23,11,15,18.5,191.5,3.5,15.55,201.0,181.74,145.48
2018,11,23,11,30,21.0,200.0,3.6,15.5,211.0,193.38,155.02
2018,11,23,11,45,14.0,158.0,3.65,15.5,165.5,148.41,118.17
2018,11,23,12,0,7.0,116.0,3.7,15.5,120.0,104.08,81.55
2018,11,23,12,15,3.5,98.0,3.7,15.45,100.0,85.04,65.73
2018,11,23,12,30,0.0,80.0,3.7,15.4,80.0,66.45,50.16
2018,11,23,12,45,0.0,79.0,3.7,15.35,79.0,65.61,49.52
2018,11,23,13,0,0.0,78.0,3.7,15.3,78.0,64.76,48.89
2018,11,23,13,15,1.0,102.0,3.65,15.25,102.5,87.22,67.79
2018,11,23,13,30,2.0,126.0,3.6,15.2,127.0,112.05,88.62
2018,11,23,13,45,4.5,122.5,3.6,15.2,124.5,111.87,88.73
2018,11,23,14,0,7.0,119.0,3.6,15.2,122.0,111.86,89.02
2018,11,23,14,15,8.0,111.0,3.5,15.05,114.0,105.83,84.28
2018,11,23,14,30,9.0,103.0,3.4,14.9,106.0,99.86,79.55
2018,11,23,14,45,103.5,74.0,3.3,14.8,106.0,178.89,150.24
2018,11,23,15,0,198.0,45.0,3.2,14.7,106.0,258.04,219.44
2018,11,23,15,15,407.5,48.5,3.2,14.7,150.5,459.86,386.11
2018,11,23,15,30,617.0,52.0,3.2,14.7,195.0,637.19,524.04
2018,11,23,15,45,523.5,47.0,2.45,14.15,150.5,537.55,441.23
2018,11,23,16,0,430.0,42.0,1.7,13.6,106.0,441.31,359.89
2018,11,23,16,15,260.5,30.0,1.55,13.2,65.0,283.96,226.65
2018,11,23,16,30,91.0,18.0,1.4,12.8,24.0,117.63,57.29
2018,11,23,16,45,45.5,9.0,1.25,12.45,12.0,38.71,0.0
2018,11,23,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,6,45,58.0,5.5,1.2,11.45,6.5,0.0,0.0
2018,11,24,7,0,116.0,11.0,1.2,11.6,13.0,9.39,0.0
2018,11,24,7,15,281.0,20.5,1.4,12.05,45.0,17.05,3.73
2018,11,24,7,30,446.0,30.0,1.6,12.5,77.0,24.9,15.7
2018,11,24,7,45,532.5,35.5,1.75,12.95,118.0,31.68,22.38
2018,11,24,8,0,619.0,41.0,1.9,13.4,159.0,54.4,29.0
2018,11,24,8,15,407.5,46.5,2.1,13.7,132.0,78.39,44.74
2018,11,24,8,30,196.0,52.0,2.3,14.0,105.0,76.82,51.38
2018,11,24,8,45,99.0,73.5,2.5,14.3,100.5,85.16,63.23
2018,11,24,9,0,2.0,95.0,2.7,14.6,96.0,79.35,61.98
2018,11,24,9,15,145.5,109.0,2.85,14.9,168.0,146.14,114.79
2018,11,24,9,30,289.0,123.0,3.0,15.2,240.0,230.22,183.12
2018,11,24,9,45,453.0,113.5,3.1,15.5,313.0,321.46,257.63
2018,11,24,10,0,617.0,104.0,3.2,15.8,386.0,428.1,344.14
2018,11,24,10,15,719.0,92.0,3.3,16.05,437.0,507.58,408.62
2018,11,24,10,30,821.0,80.0,3.4,16.3,488.0,593.88,477.41
2018,11,24,10,45,791.0,88.0,3.45,16.6,492.0,623.85,501.09
2018,11,24,11,0,761.0,96.0,3.5,16.9,496.0,648.98,520.66
2018,11,24,11,15,664.0,119.5,3.55,17.0,473.0,640.41,513.68
2018,11,24,11,30,567.0,143.0,3.6,17.1,450.0,619.42,497.06
2018,11,24,11,45,420.0,167.0,3.65,17.25,395.0,542.4,436.68
2018,11,24,12,0,273.0,191.0,3.7,17.4,340.0,444.43,358.88
2018,11,24,12,15,303.0,192.5,3.7,17.35,356.0,482.88,390.21
2018,11,24,12,30,333.0,194.0,3.7,17.3,372.0,521.81,421.17
2018,11,24,12,45,373.0,180.0,3.7,17.25,375.0,572.24,460.94
2018,11,24,13,0,413.0,166.0,3.7,17.2,378.0,602.26,485.41
2018,11,24,13,15,294.0,161.5,3.7,17.1,309.5,471.77,383.9
2018,11,24,13,30,175.0,157.0,3.7,17.0,241.0,339.93,278.42
2018,11,24,13,45,419.0,121.0,3.7,16.85,306.0,571.04,467.27
2018,11,24,14,0,663.0,85.0,3.7,16.7,371.0,768.02,616.82
2018,11,24,14,15,732.5,73.0,3.65,16.5,366.0,810.47,648.32
2018,11,24,14,30,802.0,61.0,3.6,16.3,361.0,854.15,681.59
2018,11,24,14,45,775.0,58.5,3.55,16.1,323.0,817.42,655.8
2018,11,24,15,0,748.0,56.0,3.5,15.9,285.0,778.29,628.16
2018,11,24,15,15,614.5,55.5,3.5,15.9,225.5,652.49,533.45
2018,11,24,15,30,481.0,55.0,3.5,15.9,166.0,525.06,434.04
2018,11,24,15,45,357.5,44.5,3.0,15.1,117.5,396.74,330.07
2018,11,24,16,0,234.0,34.0,2.5,14.3,69.0,264.62,219.26
2018,11,24,16,15,196.5,26.5,2.25,13.65,48.5,222.13,177.77
2018,11,24,16,30,159.0,19.0,2.0,13.0,28.0,172.6,81.22
2018,11,24,16,45,79.5,9.5,1.75,12.4,14.0,62.32,0.0
2018,11,24,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,25,6,45,19.0,3.0,1.3,8.35,3.5,0.0,0.0
2018,11,25,7,0,38.0,6.0,1.3,8.4,7.0,5.12,0.0
2018,11,25,7,15,215.5,19.0,1.3,8.8,39.5,15.65,1.8
2018,11,25,7,30,393.0,32.0,1.3,9.2,72.0,26.58,17.3
2018,11,25,7,45,492.5,39.0,1.3,9.6,114.5,31.96,22.93
2018,11,25,8,0,592.0,46.0,1.3,10.0,157.0,54.33,30.32
2018,11,25,8,15,648.0,50.0,1.25,10.5,199.5,105.53,58.76
2018,11,25,8,30,704.0,54.0,1.2,11.0,242.0,160.53,100.13
2018,11,25,8,45,740.5,57.0,1.15,11.5,283.0,216.82,148.52
2018,11,25,9,0,777.0,60.0,1.1,12.0,324.0,276.8,201.8
2018,11,25,9,15,804.5,61.5,1.05,12.55,360.5,335.7,254.25
2018,11,25,9,30,832.0,63.0,1.0,13.1,397.0,396.56,306.99
2018,11,25,9,45,852.5,63.5,1.0,13.7,428.5,453.64,355.34
2018,11,25,10,0,873.0,64.0,1.0,14.3,460.0,511.75,402.72
2018,11,25,10,15,884.5,65.0,0.9,14.75,484.5,565.62,444.64
2018,11,25,10,30,896.0,66.0,0.8,15.2,509.0,618.51,484.0
2018,11,25,10,45,904.0,66.5,0.7,15.7,526.5,667.33,518.65
2018,11,25,11,0,912.0,67.0,0.6,16.2,544.0,714.32,550.17
2018,11,25,11,15,915.0,67.5,0.7,16.5,553.5,755.6,578.56
2018,11,25,11,30,918.0,68.0,0.8,16.8,563.0,794.23,605.08
2018,11,25,11,45,919.0,68.0,0.85,17.15,565.0,827.83,627.2
2018,11,25,12,0,920.0,68.0,0.9,17.5,567.0,858.31,647.24
2018,11,25,12,15,918.5,67.5,1.05,17.7,561.0,882.78,665.32
2018,11,25,12,30,917.0,67.0,1.2,17.9,555.0,903.76,681.21
2018,11,25,12,45,912.5,66.0,1.35,18.1,541.5,917.83,692.61
2018,11,25,13,0,908.0,65.0,1.5,18.3,528.0,928.18,701.69
2018,11,25,13,15,899.0,64.5,1.65,18.25,507.5,931.31,706.71
2018,11,25,13,30,890.0,64.0,1.8,18.2,487.0,930.7,709.35
2018,11,25,13,45,876.5,63.0,1.9,18.2,459.5,921.52,705.52
2018,11,25,14,0,863.0,62.0,2.0,18.2,432.0,908.81,699.36
2018,11,25,14,15,844.0,59.5,2.0,18.05,398.0,885.46,685.13
2018,11,25,14,30,825.0,57.0,2.0,17.9,364.0,859.01,668.67
2018,11,25,14,45,796.5,55.0,2.05,17.7,325.5,831.45,651.68
2018,11,25,15,0,768.0,53.0,2.1,17.5,287.0,791.51,625.14
2018,11,25,15,15,726.5,49.5,2.1,17.5,245.0,736.01,585.35
2018,11,25,15,30,685.0,46.0,2.1,17.5,203.0,679.43,543.03
2018,11,25,15,45,619.5,41.0,1.65,16.35,160.0,600.45,480.97
2018,11,25,16,0,554.0,36.0,1.2,15.2,117.0,522.56,416.38
2018,11,25,16,15,428.0,29.0,1.2,14.5,78.5,409.89,319.86
2018,11,25,16,30,302.0,22.0,1.2,13.8,40.0,277.5,122.29
2018,11,25,16,45,151.0,11.0,1.25,13.15,20.0,112.36,0.0
2018,11,25,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,0.9,8.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,0.9,8.2,11.0,8.54,0.0
2018,11,26,7,15,266.0,20.0,1.05,8.9,41.5,16.71,0.58
2018,11,26,7,30,428.0,30.0,1.2,9.6,72.0,24.98,15.77
2018,11,26,7,45,510.5,36.0,1.3,10.3,112.0,32.19,23.03
2018,11,26,8,0,593.0,42.0,1.4,11.0,152.0,52.86,29.38
2018,11,26,8,15,661.0,44.5,1.5,11.6,196.0,100.77,54.09
2018,11,26,8,30,729.0,47.0,1.6,12.2,240.0,156.79,95.5
2018,11,26,8,45,762.5,50.0,1.65,12.85,280.5,213.69,144.55
2018,11,26,9,0,796.0,53.0,1.7,13.5,321.0,273.91,198.37
2018,11,26,9,15,818.5,55.0,1.75,14.25,356.5,332.65,251.22
2018,11,26,9,30,841.0,57.0,1.8,15.0,392.0,391.97,303.41
2018,11,26,9,45,839.5,62.0,1.8,15.8,418.5,444.8,348.97
2018,11,26,10,0,838.0,67.0,1.8,16.6,445.0,495.93,391.36
2018,11,26,10,15,766.0,89.5,1.75,17.0,449.0,527.6,417.4
2018,11,26,10,30,694.0,112.0,1.7,17.4,453.0,549.87,434.87
2018,11,26,10,45,681.0,121.0,1.65,17.8,465.0,586.92,462.8
2018,11,26,11,0,668.0,130.0,1.6,18.2,477.0,621.01,487.53
2018,11,26,11,15,592.5,155.0,1.6,18.45,467.0,622.42,487.51
2018,11,26,11,30,517.0,180.0,1.6,18.7,457.0,610.91,478.07
2018,11,26,11,45,583.5,159.5,1.6,18.9,473.5,663.8,518.09
2018,11,26,12,0,650.0,139.0,1.6,19.1,490.0,726.85,563.5
2018,11,26,12,15,659.0,135.5,1.5,19.15,488.0,752.0,579.7
2018,11,26,12,30,668.0,132.0,1.4,19.2,486.0,774.84,594.55
2018,11,26,12,45,622.0,141.5,1.35,19.25,464.5,760.1,583.82
2018,11,26,13,0,576.0,151.0,1.3,19.3,443.0,732.84,564.85
2018,11,26,13,15,511.0,159.5,1.2,19.25,411.0,692.71,536.33
2018,11,26,13,30,446.0,168.0,1.1,19.2,379.0,649.13,504.42
2018,11,26,13,45,466.5,153.0,1.0,19.15,362.5,655.14,510.01
2018,11,26,14,0,487.0,138.0,0.9,19.1,346.0,658.62,513.04
2018,11,26,14,15,554.0,112.0,0.9,18.95,331.0,697.18,541.77
2018,11,26,14,30,621.0,86.0,0.9,18.8,316.0,724.56,562.04
2018,11,26,14,45,536.5,89.5,0.85,18.6,273.0,645.27,506.01
2018,11,26,15,0,452.0,93.0,0.8,18.4,230.0,559.33,444.57
2018,11,26,15,15,306.0,90.0,0.8,18.4,176.5,421.49,340.15
2018,11,26,15,30,160.0,87.0,0.8,18.4,123.0,271.92,220.89
2018,11,26,15,45,134.0,70.0,0.75,17.15,96.0,226.59,184.56
2018,11,26,16,0,108.0,53.0,0.7,15.9,69.0,181.95,146.69
2018,11,26,16,15,75.0,36.5,0.75,15.3,45.5,118.79,91.36
2018,11,26,16,30,42.0,20.0,0.8,14.7,22.0,62.32,21.5
2018,11,26,16,45,21.0,10.0,0.9,14.05,11.0,22.86,0.0
2018,11,26,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,23.0,4.0,0.8,9.55,4.0,0.0,0.0
2018,11,27,7,0,46.0,8.0,0.8,9.6,8.0,6.83,0.0
2018,11,27,7,15,112.0,21.0,0.85,9.95,29.5,16.32,0.0
2018,11,27,7,30,178.0,34.0,0.9,10.3,51.0,26.19,16.6
2018,11,27,7,45,231.5,47.5,0.95,10.6,82.0,36.19,26.51
2018,11,27,8,0,285.0,61.0,1.0,10.9,113.0,54.39,36.36
2018,11,27,8,15,297.0,76.0,1.05,11.3,142.5,89.2,59.14
2018,11,27,8,30,309.0,91.0,1.1,11.7,172.0,125.75,88.24
2018,11,27,8,45,356.5,101.0,1.1,12.1,209.0,167.25,122.29
2018,11,27,9,0,404.0,111.0,1.1,12.5,246.0,214.34,162.17
2018,11,27,9,15,452.0,115.0,1.2,13.05,281.5,261.6,202.59
2018,11,27,9,30,500.0,119.0,1.3,13.6,317.0,313.72,246.82
2018,11,27,9,45,409.5,149.0,1.35,14.15,319.5,333.4,265.58
2018,11,27,10,0,319.0,179.0,1.4,14.7,322.0,334.8,268.29
2018,11,27,10,15,365.5,181.0,1.4,15.0,353.0,382.3,306.73
2018,11,27,10,30,412.0,183.0,1.4,15.3,384.0,444.5,355.47
2018,11,27,10,45,354.0,199.0,1.45,15.55,376.0,435.36,348.32
2018,11,27,11,0,296.0,215.0,1.5,15.8,368.0,431.57,345.01
2018,11,27,11,15,230.0,227.5,1.5,15.9,347.5,399.09,319.35
2018,11,27,11,30,164.0,240.0,1.5,16.0,327.0,374.21,298.98
2018,11,27,11,45,236.0,235.5,1.55,16.1,361.5,435.8,348.46
2018,11,27,12,0,308.0,231.0,1.6,16.2,396.0,518.13,412.07
2018,11,27,12,15,254.5,235.5,1.55,16.15,371.0,490.22,389.46
2018,11,27,12,30,201.0,240.0,1.5,16.1,346.0,440.67,351.29
2018,11,27,12,45,161.5,232.5,1.5,16.1,316.5,404.1,323.1
2018,11,27,13,0,122.0,225.0,1.5,16.1,287.0,365.48,292.83
2018,11,27,13,15,85.5,208.0,1.45,16.0,250.5,296.75,238.87
2018,11,27,13,30,49.0,191.0,1.4,15.9,214.0,245.73,197.86
2018,11,27,13,45,72.0,185.5,1.4,15.85,217.0,264.87,214.71
2018,11,27,14,0,95.0,180.0,1.4,15.8,220.0,284.39,231.56
2018,11,27,14,15,110.5,167.5,1.3,15.6,210.5,306.15,249.76
2018,11,27,14,30,126.0,155.0,1.2,15.4,201.0,308.19,252.4
2018,11,27,14,45,139.5,137.5,1.15,15.25,183.5,300.25,247.18
2018,11,27,15,0,153.0,120.0,1.1,15.1,166.0,291.15,240.87
2018,11,27,15,15,168.5,103.0,1.1,15.1,147.0,283.31,235.22
2018,11,27,15,30,184.0,86.0,1.1,15.1,128.0,290.95,241.14
2018,11,27,15,45,159.0,69.5,0.95,14.25,100.0,246.61,203.7
2018,11,27,16,0,134.0,53.0,0.8,13.4,72.0,202.97,165.74
2018,11,27,16,15,92.0,36.5,0.85,13.15,47.5,147.25,114.74
2018,11,27,16,30,50.0,20.0,0.9,12.9,23.0,78.32,26.05
2018,11,27,16,45,25.0,10.0,0.95,12.6,11.5,25.59,0.0
2018,11,27,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
